Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,723.0,71.0,1.0,11.0,308.0,603.2,491.56
2016,1,11,16,15,676.5,65.5,0.95,10.5,260.5,558.77,458.05
2016,1,11,16,30,630.0,60.0,0.9,10.0,213.0,513.11,422.15
2016,1,11,16,45,560.0,51.5,0.85,9.5,165.5,448.16,369.06
2016,1,11,17,0,490.0,43.0,0.8,9.0,118.0,384.2,313.97
2016,1,11,17,15,365.5,32.0,0.85,8.5,76.0,287.65,226.89
2016,1,11,17,30,241.0,21.0,0.9,8.0,34.0,183.61,47.77
2016,1,11,17,45,120.5,10.5,0.95,7.5,17.0,73.04,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,199.0,13.0,3.15,3.0,30.0,11.82,0.0
2016,1,12,8,0,398.0,26.0,3.5,4.0,60.0,21.3,11.57
2016,1,12,8,15,503.0,35.0,3.35,4.5,106.5,30.57,21.82
2016,1,12,8,30,608.0,44.0,3.2,5.0,153.0,37.73,28.88
2016,1,12,8,45,669.5,49.5,3.05,6.0,202.5,41.4,32.43
2016,1,12,9,0,731.0,55.0,2.9,7.0,252.0,45.08,35.81
2016,1,12,9,15,770.0,59.0,2.7,8.0,299.5,47.36,37.77
2016,1,12,9,30,809.0,63.0,2.5,9.0,347.0,49.65,39.66
2016,1,12,9,45,836.0,66.0,2.35,10.0,391.0,51.08,40.7
2016,1,12,10,0,863.0,69.0,2.2,11.0,435.0,55.93,44.78
2016,1,12,10,15,881.0,71.0,2.05,11.5,473.0,114.67,62.39
2016,1,12,10,30,899.0,73.0,1.9,12.0,511.0,167.72,96.46
2016,1,12,10,45,912.0,74.5,1.8,13.0,542.5,220.29,138.25
2016,1,12,11,0,925.0,76.0,1.7,14.0,574.0,272.87,183.53
2016,1,12,11,15,933.5,77.5,1.6,14.5,597.5,324.02,229.16
2016,1,12,11,30,942.0,79.0,1.5,15.0,621.0,374.29,273.75
2016,1,12,11,45,948.5,79.0,1.4,15.5,637.0,421.42,314.96
2016,1,12,12,0,955.0,79.0,1.3,16.0,653.0,466.99,353.68
2016,1,12,12,15,957.0,79.0,1.25,16.0,660.5,508.78,389.24
2016,1,12,12,30,959.0,79.0,1.2,16.0,668.0,548.26,422.02
2016,1,12,12,45,958.5,79.0,1.15,16.0,666.5,583.96,451.07
2016,1,12,13,0,958.0,79.0,1.1,16.0,665.0,616.87,477.29
2016,1,12,13,15,955.0,78.5,1.05,16.0,655.0,644.89,499.34
2016,1,12,13,30,952.0,78.0,1.0,16.0,645.0,669.73,518.62
2016,1,12,13,45,946.0,77.0,1.0,16.0,627.0,688.88,534.03
2016,1,12,14,0,940.0,76.0,1.0,16.0,609.0,704.57,546.83
2016,1,12,14,15,930.5,75.0,0.9,16.0,583.0,714.44,554.15
2016,1,12,14,30,921.0,74.0,0.8,16.0,557.0,720.76,558.54
2016,1,12,14,45,905.0,72.5,0.75,16.0,523.5,718.51,557.25
2016,1,12,15,0,889.0,71.0,0.7,16.0,490.0,712.75,553.69
2016,1,12,15,15,869.0,68.5,0.55,15.5,450.5,705.11,548.46
2016,1,12,15,30,849.0,66.0,0.4,15.0,411.0,689.0,537.15
2016,1,12,15,45,820.5,63.0,0.3,15.0,366.5,663.31,518.76
2016,1,12,16,0,792.0,60.0,0.2,15.0,322.0,634.93,498.26
2016,1,12,16,15,749.0,55.5,0.3,14.5,273.5,592.59,470.12
2016,1,12,16,30,706.0,51.0,0.4,14.0,225.0,548.6,438.7
2016,1,12,16,45,637.5,45.0,0.55,13.5,176.0,485.4,390.64
2016,1,12,17,0,569.0,39.0,0.7,13.0,127.0,422.43,339.1
2016,1,12,17,15,446.0,29.5,0.8,12.0,82.5,325.23,254.19
2016,1,12,17,30,323.0,20.0,0.9,11.0,38.0,223.64,80.53
2016,1,12,17,45,161.5,10.0,1.05,10.5,19.0,94.56,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,188.0,13.5,2.55,5.0,29.5,12.28,0.0
2016,1,13,8,0,376.0,27.0,2.9,6.0,59.0,22.18,12.21
2016,1,13,8,15,481.5,36.0,2.8,6.5,105.0,28.81,20.09
2016,1,13,8,30,587.0,45.0,2.7,7.0,151.0,35.32,26.46
2016,1,13,8,45,648.5,51.5,2.65,8.0,200.5,43.11,33.74
2016,1,13,9,0,710.0,58.0,2.6,9.0,250.0,47.59,37.8
2016,1,13,9,15,749.5,62.5,2.8,10.0,297.5,50.17,40.01
2016,1,13,9,30,789.0,67.0,3.0,11.0,345.0,52.76,42.13
2016,1,13,9,45,816.0,70.0,3.2,12.0,388.5,54.06,43.03
2016,1,13,10,0,843.0,73.0,3.4,13.0,432.0,58.65,46.82
2016,1,13,10,15,861.5,75.5,3.5,13.5,470.0,110.41,58.99
2016,1,13,10,30,880.0,78.0,3.6,14.0,508.0,163.42,93.2
2016,1,13,10,45,892.5,80.0,3.7,14.5,539.0,221.39,139.82
2016,1,13,11,0,905.0,82.0,3.8,15.0,570.0,273.49,185.32
2016,1,13,11,15,914.0,83.5,3.8,15.0,594.0,324.01,231.39
2016,1,13,11,30,923.0,85.0,3.8,15.0,618.0,373.74,276.94
2016,1,13,11,45,928.0,85.5,3.85,15.5,634.0,420.13,318.84
2016,1,13,12,0,933.0,86.0,3.9,16.0,650.0,464.9,358.49
2016,1,13,12,15,935.5,86.5,3.9,16.0,657.0,506.73,395.52
2016,1,13,12,30,938.0,87.0,3.9,16.0,664.0,546.37,429.97
2016,1,13,12,45,938.0,86.5,3.9,16.5,663.0,581.39,459.29
2016,1,13,13,0,938.0,86.0,3.9,17.0,662.0,613.69,485.78
2016,1,13,13,15,935.0,85.5,3.85,17.0,652.5,641.38,509.01
2016,1,13,13,30,932.0,85.0,3.8,17.0,643.0,665.95,529.48
2016,1,13,13,45,925.5,84.0,3.8,17.0,625.0,684.57,545.36
2016,1,13,14,0,919.0,83.0,3.8,17.0,607.0,699.79,558.51
2016,1,13,14,15,909.0,82.0,3.75,17.0,581.0,709.22,567.04
2016,1,13,14,30,899.0,81.0,3.7,17.0,555.0,715.17,572.86
2016,1,13,14,45,884.0,79.0,3.65,17.0,522.0,718.04,575.86
2016,1,13,15,0,869.0,77.0,3.6,17.0,489.0,712.79,572.92
2016,1,13,15,15,848.5,74.5,3.35,16.5,449.5,699.69,564.48
2016,1,13,15,30,828.0,72.0,3.1,16.0,410.0,683.35,553.53
2016,1,13,15,45,797.5,68.5,2.85,15.5,365.5,655.83,533.87
2016,1,13,16,0,767.0,65.0,2.6,15.0,321.0,625.65,511.74
2016,1,13,16,15,723.5,60.0,2.4,14.0,273.0,582.59,479.66
2016,1,13,16,30,680.0,55.0,2.2,13.0,225.0,537.88,444.59
2016,1,13,16,45,610.5,48.5,2.0,12.0,176.0,479.37,396.29
2016,1,13,17,0,541.0,42.0,1.8,11.0,127.0,416.95,342.23
2016,1,13,17,15,420.0,31.5,1.85,10.5,83.0,321.11,256.03
2016,1,13,17,30,299.0,21.0,1.9,10.0,39.0,220.16,98.17
2016,1,13,17,45,149.5,10.5,1.95,9.5,19.5,89.04,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,134.5,15.5,2.75,8.0,27.0,14.1,0.0
2016,1,14,8,0,269.0,31.0,3.1,9.0,54.0,25.8,14.96
2016,1,14,8,15,375.0,43.0,3.05,9.5,98.0,34.91,25.2
2016,1,14,8,30,481.0,55.0,3.0,10.0,142.0,43.76,33.68
2016,1,14,8,45,552.0,62.0,3.0,11.0,190.0,47.86,37.59
2016,1,14,9,0,623.0,69.0,3.0,12.0,238.0,51.98,41.28
2016,1,14,9,15,582.0,84.0,3.25,12.5,264.5,61.93,50.13
2016,1,14,9,30,541.0,99.0,3.5,13.0,291.0,71.44,58.44
2016,1,14,9,45,523.0,118.0,3.8,14.0,321.5,82.54,67.89
2016,1,14,10,0,505.0,137.0,4.1,15.0,352.0,96.06,79.31
2016,1,14,10,15,660.0,115.5,4.15,15.5,422.5,122.48,75.27
2016,1,14,10,30,815.0,94.0,4.2,16.0,493.0,168.68,99.66
2016,1,14,10,45,831.0,95.5,4.3,16.5,524.0,218.3,139.01
2016,1,14,11,0,847.0,97.0,4.4,17.0,555.0,268.51,182.4
2016,1,14,11,15,715.5,138.5,4.4,17.0,536.5,308.19,223.56
2016,1,14,11,30,584.0,180.0,4.4,17.0,518.0,337.37,254.6
2016,1,14,11,45,576.0,190.0,4.45,17.5,531.0,374.21,287.03
2016,1,14,12,0,568.0,200.0,4.5,18.0,544.0,409.43,317.39
2016,1,14,12,15,489.0,228.0,4.55,18.0,527.0,426.31,333.73
2016,1,14,12,30,410.0,256.0,4.6,18.0,510.0,433.34,341.38
2016,1,14,12,45,641.0,180.5,4.65,18.5,576.0,514.2,405.83
2016,1,14,13,0,872.0,105.0,4.7,19.0,642.0,597.77,472.36
2016,1,14,13,15,868.0,104.5,4.7,19.0,633.0,624.12,494.41
2016,1,14,13,30,864.0,104.0,4.7,19.0,624.0,647.47,514.06
2016,1,14,13,45,859.0,102.0,4.75,19.0,606.5,665.54,529.72
2016,1,14,14,0,854.0,100.0,4.8,19.0,589.0,680.38,542.8
2016,1,14,14,15,843.5,98.0,4.75,19.0,564.0,688.25,550.12
2016,1,14,14,30,833.0,96.0,4.7,19.0,539.0,692.71,554.81
2016,1,14,14,45,820.5,93.0,4.7,19.0,507.0,691.3,555.26
2016,1,14,15,0,808.0,90.0,4.7,19.0,475.0,686.54,553.15
2016,1,14,15,15,786.0,86.5,4.5,18.5,436.5,671.27,543.05
2016,1,14,15,30,764.0,83.0,4.3,18.0,398.0,652.89,530.5
2016,1,14,15,45,733.5,79.0,4.1,18.0,354.5,629.01,512.56
2016,1,14,16,0,703.0,75.0,3.9,18.0,311.0,599.41,489.81
2016,1,14,16,15,657.0,69.0,3.55,17.0,264.5,554.78,455.94
2016,1,14,16,30,611.0,63.0,3.2,16.0,218.0,508.92,419.66
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.5,445.14,366.48
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,382.15,311.65
2016,1,14,17,15,356.5,35.0,2.5,14.5,81.0,288.49,228.61
2016,1,14,17,30,240.0,23.0,2.5,14.0,39.0,190.92,95.96
2016,1,14,17,45,120.0,11.5,2.55,13.5,19.5,74.56,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,227.0,12.5,4.4,6.5,32.0,11.37,0.0
2016,1,15,8,0,454.0,25.0,4.5,7.0,64.0,22.27,12.33
2016,1,15,8,15,558.0,32.5,4.4,7.5,112.5,28.2,19.46
2016,1,15,8,30,662.0,40.0,4.3,8.0,161.0,34.09,25.23
2016,1,15,8,45,725.5,44.0,4.2,9.0,212.0,36.65,27.72
2016,1,15,9,0,789.0,48.0,4.1,10.0,263.0,39.29,30.12
2016,1,15,9,15,825.0,51.5,4.0,10.5,312.0,46.26,36.38
2016,1,15,9,30,861.0,55.0,3.9,11.0,361.0,49.21,38.92
2016,1,15,9,45,887.5,57.0,3.8,12.0,405.5,50.91,40.19
2016,1,15,10,0,914.0,59.0,3.7,13.0,450.0,56.02,44.48
2016,1,15,10,15,930.0,60.5,3.5,13.5,488.5,110.27,56.49
2016,1,15,10,30,946.0,62.0,3.3,14.0,527.0,165.27,91.79
2016,1,15,10,45,957.5,63.0,3.1,15.0,558.5,219.63,135.17
2016,1,15,11,0,969.0,64.0,2.9,16.0,590.0,273.8,182.12
2016,1,15,11,15,976.5,65.0,2.7,16.0,614.0,326.45,229.85
2016,1,15,11,30,984.0,66.0,2.5,16.0,638.0,378.06,276.59
2016,1,15,11,45,983.5,69.0,2.3,16.5,653.5,427.24,320.07
2016,1,15,12,0,983.0,72.0,2.1,17.0,669.0,474.31,360.43
2016,1,15,12,15,984.5,72.5,1.95,17.0,676.5,517.66,397.37
2016,1,15,12,30,986.0,73.0,1.8,17.0,684.0,558.62,431.28
2016,1,15,12,45,984.5,73.0,1.65,17.5,682.5,594.94,459.8
2016,1,15,13,0,983.0,73.0,1.5,18.0,681.0,628.34,485.08
2016,1,15,13,15,979.5,72.5,1.45,18.0,671.0,656.98,507.74
2016,1,15,13,30,976.0,72.0,1.4,18.0,661.0,682.34,527.54
2016,1,15,13,45,968.0,72.0,1.35,18.0,642.5,701.98,542.88
2016,1,15,14,0,960.0,72.0,1.3,18.0,624.0,718.04,555.43
2016,1,15,14,15,950.5,70.5,1.35,18.0,598.0,727.83,564.4
2016,1,15,14,30,941.0,69.0,1.4,18.0,572.0,733.96,570.07
2016,1,15,14,45,924.0,68.5,1.45,18.0,538.0,732.41,570.47
2016,1,15,15,0,907.0,68.0,1.5,18.0,504.0,727.3,568.51
2016,1,15,15,15,887.5,66.0,1.35,17.5,464.0,715.23,560.83
2016,1,15,15,30,868.0,64.0,1.2,17.0,424.0,699.93,550.77
2016,1,15,15,45,838.0,61.0,1.1,17.0,378.5,678.79,535.83
2016,1,15,16,0,808.0,58.0,1.0,17.0,333.0,649.23,514.47
2016,1,15,16,15,766.5,54.0,0.9,16.5,284.5,608.21,484.98
2016,1,15,16,30,725.0,50.0,0.8,16.0,236.0,565.48,452.68
2016,1,15,16,45,657.5,44.5,0.7,15.5,186.0,502.88,403.12
2016,1,15,17,0,590.0,39.0,0.6,15.0,136.0,440.49,351.1
2016,1,15,17,15,472.0,30.0,0.65,14.5,90.5,345.42,270.09
2016,1,15,17,30,354.0,21.0,0.7,14.0,45.0,248.69,137.98
2016,1,15,17,45,177.0,10.5,0.75,14.0,22.5,104.55,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.64,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,7.02,0.04
2016,1,16,8,15,0.0,15.5,1.4,8.5,15.5,13.62,6.48
2016,1,16,8,30,0.0,23.0,1.6,9.0,23.0,20.23,12.68
2016,1,16,8,45,0.0,30.5,1.8,9.5,30.5,26.86,18.83
2016,1,16,9,0,0.0,38.0,2.0,10.0,38.0,33.49,24.89
2016,1,16,9,15,0.0,46.0,2.0,10.0,46.0,40.57,31.33
2016,1,16,9,30,0.0,54.0,2.0,10.0,54.0,47.67,37.71
2016,1,16,9,45,0.0,30.5,2.0,10.5,30.5,26.87,18.76
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,6.16,0.0
2016,1,16,10,15,0.0,9.0,2.0,11.0,9.0,7.92,1.21
2016,1,16,10,30,0.0,11.0,2.0,11.0,11.0,9.69,2.72
2016,1,16,10,45,0.5,88.5,2.0,11.5,89.0,78.41,61.34
2016,1,16,11,0,1.0,166.0,2.0,12.0,167.0,142.8,114.76
2016,1,16,11,15,8.5,190.5,2.25,12.0,196.0,165.74,133.17
2016,1,16,11,30,16.0,215.0,2.5,12.0,225.0,189.74,152.55
2016,1,16,11,45,105.5,253.0,2.75,12.5,317.5,254.08,202.97
2016,1,16,12,0,195.0,291.0,3.0,13.0,410.0,330.08,262.83
2016,1,16,12,15,552.0,193.5,3.5,13.5,536.0,426.11,338.11
2016,1,16,12,30,909.0,96.0,4.0,14.0,662.0,543.43,431.61
2016,1,16,12,45,923.0,91.0,4.55,14.5,665.0,581.07,464.38
2016,1,16,13,0,937.0,86.0,5.1,15.0,668.0,616.76,495.65
2016,1,16,13,15,935.0,85.5,5.3,15.0,659.0,645.31,520.81
2016,1,16,13,30,933.0,85.0,5.5,15.0,650.0,670.79,543.31
2016,1,16,13,45,925.5,84.5,5.75,15.0,632.5,689.59,560.6
2016,1,16,14,0,918.0,84.0,6.0,15.0,615.0,704.95,575.09
2016,1,16,14,15,459.0,117.5,6.15,14.5,383.0,453.23,375.14
2016,1,16,14,30,0.0,151.0,6.3,14.0,151.0,137.0,109.34
2016,1,16,14,45,0.0,142.5,6.5,14.0,142.5,129.62,103.65
2016,1,16,15,0,0.0,134.0,6.7,14.0,134.0,122.21,97.7
2016,1,16,15,15,105.5,157.0,6.85,13.0,201.0,242.5,202.07
2016,1,16,15,30,211.0,180.0,7.0,12.0,268.0,348.64,293.9
2016,1,16,15,45,430.5,136.5,7.2,11.5,292.0,480.58,408.7
2016,1,16,16,0,650.0,93.0,7.4,11.0,316.0,587.25,501.43
2016,1,16,16,15,602.5,85.5,7.35,10.0,269.0,540.22,463.82
2016,1,16,16,30,555.0,78.0,7.3,9.0,222.0,491.82,423.91
2016,1,16,16,45,469.0,69.5,7.25,8.5,173.5,416.41,358.32
2016,1,16,17,0,383.0,61.0,7.2,8.0,125.0,344.46,293.4
2016,1,16,17,15,276.5,45.0,6.9,7.0,83.0,254.96,211.13
2016,1,16,17,30,170.0,29.0,6.6,6.0,41.0,163.38,101.19
2016,1,16,17,45,85.0,14.5,6.3,5.5,20.5,59.05,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,11.82,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,23.17,13.64
2016,1,17,8,15,517.5,34.5,0.85,2.5,109.0,29.98,21.62
2016,1,17,8,30,619.0,43.0,1.0,3.0,156.0,36.68,28.25
2016,1,17,8,45,677.0,48.5,1.2,4.0,206.0,40.38,31.83
2016,1,17,9,0,735.0,54.0,1.4,5.0,256.0,44.07,35.22
2016,1,17,9,15,772.5,58.0,1.5,5.5,303.5,46.37,37.27
2016,1,17,9,30,810.0,62.0,1.6,6.0,351.0,48.67,39.25
2016,1,17,9,45,831.0,66.0,1.7,7.0,394.5,50.85,40.98
2016,1,17,10,0,852.0,70.0,1.8,8.0,438.0,56.77,46.06
2016,1,17,10,15,870.0,72.0,1.9,8.5,476.0,108.87,58.19
2016,1,17,10,30,888.0,74.0,2.0,9.0,514.0,168.31,98.41
2016,1,17,10,45,895.5,77.5,2.1,9.5,544.5,221.37,141.82
2016,1,17,11,0,903.0,81.0,2.2,10.0,575.0,274.01,188.58
2016,1,17,11,15,911.0,82.5,2.25,10.0,599.0,324.51,235.15
2016,1,17,11,30,919.0,84.0,2.3,10.0,623.0,374.15,281.05
2016,1,17,11,45,920.5,86.5,2.35,10.5,638.0,421.17,323.77
2016,1,17,12,0,922.0,89.0,2.4,11.0,653.0,466.37,363.94
2016,1,17,12,15,924.0,89.0,2.45,11.0,660.5,507.55,400.62
2016,1,17,12,30,926.0,89.0,2.5,11.0,668.0,546.5,434.72
2016,1,17,12,45,747.5,146.5,2.55,11.5,613.5,541.7,432.97
2016,1,17,13,0,569.0,204.0,2.6,12.0,559.0,520.7,417.42
2016,1,17,13,15,740.5,147.0,2.7,12.0,602.5,594.43,477.75
2016,1,17,13,30,912.0,90.0,2.8,12.0,646.0,664.44,534.7
2016,1,17,13,45,904.0,89.5,2.9,12.0,628.0,682.62,550.35
2016,1,17,14,0,896.0,89.0,3.0,12.0,610.0,697.4,563.64
2016,1,17,14,15,886.0,87.5,3.05,12.0,585.0,710.63,575.33
2016,1,17,14,30,876.0,86.0,3.1,12.0,560.0,716.58,581.59
2016,1,17,14,45,665.5,130.5,3.15,12.0,478.0,631.28,515.52
2016,1,17,15,0,455.0,175.0,3.2,12.0,396.0,531.69,437.0
2016,1,17,15,15,413.5,167.0,3.05,11.5,356.0,498.63,412.64
2016,1,17,15,30,372.0,159.0,2.9,11.0,316.0,450.78,375.92
2016,1,17,15,45,352.0,146.5,2.75,11.0,282.5,424.65,355.58
2016,1,17,16,0,332.0,134.0,2.6,11.0,249.0,397.43,333.85
2016,1,17,16,15,316.5,116.0,2.25,10.0,213.0,365.3,308.57
2016,1,17,16,30,301.0,98.0,1.9,9.0,177.0,332.05,281.43
2016,1,17,16,45,269.0,80.5,1.6,8.5,140.0,287.91,243.46
2016,1,17,17,0,237.0,63.0,1.3,8.0,103.0,256.5,214.44
2016,1,17,17,15,181.0,44.5,1.3,7.5,69.0,197.13,160.53
2016,1,17,17,30,125.0,26.0,1.3,7.0,35.0,133.71,85.89
2016,1,17,17,45,62.5,13.0,1.35,7.0,17.5,45.71,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,165.5,15.0,2.2,2.0,29.5,13.64,0.0
2016,1,18,8,0,331.0,30.0,2.5,3.0,59.0,24.78,14.94
2016,1,18,8,15,437.0,40.5,2.45,3.5,105.5,32.59,23.84
2016,1,18,8,30,543.0,51.0,2.4,4.0,152.0,40.2,31.32
2016,1,18,8,45,606.5,58.5,2.4,4.5,201.5,44.91,35.91
2016,1,18,9,0,670.0,66.0,2.4,5.0,251.0,49.54,40.23
2016,1,18,9,15,712.0,71.0,2.35,5.5,299.0,52.0,42.42
2016,1,18,9,30,754.0,76.0,2.3,6.0,347.0,59.8,49.41
2016,1,18,9,45,782.5,80.0,2.3,7.0,391.0,61.62,50.76
2016,1,18,10,0,811.0,84.0,2.3,8.0,435.0,67.43,55.67
2016,1,18,10,15,831.0,86.5,2.2,8.5,473.5,118.01,67.21
2016,1,18,10,30,851.0,89.0,2.1,9.0,512.0,170.1,101.49
2016,1,18,10,45,866.5,91.0,2.05,9.5,544.5,222.25,143.78
2016,1,18,11,0,882.0,93.0,2.0,10.0,577.0,274.91,189.98
2016,1,18,11,15,892.0,94.5,1.95,10.0,602.0,325.87,236.52
2016,1,18,11,30,902.0,96.0,1.9,10.0,627.0,376.28,282.5
2016,1,18,11,45,914.0,94.5,1.85,10.5,644.5,426.59,327.0
2016,1,18,12,0,926.0,93.0,1.8,11.0,662.0,472.61,367.0
2016,1,18,12,15,929.0,93.5,1.7,11.5,670.5,515.04,402.93
2016,1,18,12,30,932.0,94.0,1.6,12.0,679.0,555.35,435.99
2016,1,18,12,45,933.5,93.5,1.55,12.5,679.0,591.62,465.2
2016,1,18,13,0,935.0,93.0,1.5,13.0,679.0,625.28,491.61
2016,1,18,13,15,932.0,92.5,1.35,13.0,669.5,653.53,513.45
2016,1,18,13,30,929.0,92.0,1.2,13.0,660.0,678.66,532.32
2016,1,18,13,45,923.5,90.5,1.1,13.5,642.5,697.94,545.95
2016,1,18,14,0,918.0,89.0,1.0,14.0,625.0,713.83,556.77
2016,1,18,14,15,908.0,87.5,0.9,14.0,599.5,723.21,563.71
2016,1,18,14,30,898.0,86.0,0.8,14.0,574.0,733.81,571.03
2016,1,18,14,45,887.5,83.0,0.75,14.0,541.5,734.5,571.74
2016,1,18,15,0,877.0,80.0,0.7,14.0,509.0,731.64,570.18
2016,1,18,15,15,857.0,77.5,0.7,14.0,469.5,719.12,562.65
2016,1,18,15,30,837.0,75.0,0.7,14.0,430.0,703.28,552.85
2016,1,18,15,45,808.0,71.5,0.75,14.0,385.0,676.77,535.91
2016,1,18,16,0,779.0,68.0,0.8,14.0,340.0,647.49,516.55
2016,1,18,16,15,737.0,63.0,0.8,13.0,291.5,605.04,487.89
2016,1,18,16,30,695.0,58.0,0.8,12.0,243.0,560.81,456.05
2016,1,18,16,45,629.0,51.5,0.85,11.0,193.0,503.49,411.98
2016,1,18,17,0,563.0,45.0,0.9,10.0,143.0,441.98,361.68
2016,1,18,17,15,450.0,35.5,1.0,9.0,97.0,349.75,282.83
2016,1,18,17,30,337.0,26.0,1.1,8.0,51.0,258.53,175.85
2016,1,18,17,45,168.5,13.0,1.25,7.5,25.5,103.65,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,120.5,17.5,3.3,6.5,28.0,15.92,0.0
2016,1,19,8,0,241.0,35.0,3.4,7.0,56.0,27.48,16.96
2016,1,19,8,15,345.0,48.0,3.5,7.0,100.5,37.18,27.57
2016,1,19,8,30,449.0,61.0,3.6,7.0,145.0,48.86,38.77
2016,1,19,8,45,514.5,70.5,3.75,7.5,193.0,54.85,44.5
2016,1,19,9,0,580.0,80.0,3.9,8.0,241.0,60.72,49.9
2016,1,19,9,15,624.5,86.5,4.1,8.5,287.5,63.85,52.65
2016,1,19,9,30,669.0,93.0,4.3,9.0,334.0,66.98,55.3
2016,1,19,9,45,523.0,129.0,4.55,10.0,331.5,89.8,75.44
2016,1,19,10,0,377.0,165.0,4.8,11.0,329.0,119.85,101.61
2016,1,19,10,15,230.0,193.0,5.15,11.5,295.5,153.95,117.36
2016,1,19,10,30,83.0,221.0,5.5,12.0,262.0,182.69,145.08
2016,1,19,10,45,85.5,235.5,5.9,13.0,280.5,201.99,160.13
2016,1,19,11,0,88.0,250.0,6.3,14.0,299.0,221.59,175.73
2016,1,19,11,15,86.0,262.0,6.35,14.5,311.5,238.48,189.57
2016,1,19,11,30,84.0,274.0,6.4,15.0,324.0,255.18,203.21
2016,1,19,11,45,200.5,278.0,6.5,15.5,401.0,308.73,244.61
2016,1,19,12,0,317.0,282.0,6.6,16.0,478.0,374.68,296.8
2016,1,19,12,15,322.0,282.5,6.5,16.0,483.5,396.51,315.61
2016,1,19,12,30,327.0,283.0,6.4,16.0,489.0,417.86,333.9
2016,1,19,12,45,459.5,240.5,6.35,16.5,530.5,472.46,378.36
2016,1,19,13,0,592.0,198.0,6.3,17.0,572.0,529.94,425.24
2016,1,19,13,15,720.5,156.0,6.2,17.0,604.5,593.67,477.57
2016,1,19,13,30,849.0,114.0,6.1,17.0,637.0,655.47,528.31
2016,1,19,13,45,641.5,173.0,6.0,17.5,562.0,605.0,487.19
2016,1,19,14,0,434.0,232.0,5.9,18.0,487.0,538.03,432.65
2016,1,19,14,15,217.0,187.0,5.8,18.0,314.5,345.5,279.97
2016,1,19,14,30,0.0,142.0,5.7,18.0,142.0,128.28,100.48
2016,1,19,14,45,377.5,127.0,5.6,18.0,313.0,419.55,344.97
2016,1,19,15,0,755.0,112.0,5.5,18.0,484.0,685.74,557.55
2016,1,19,15,15,732.0,108.0,5.15,17.5,445.5,669.89,545.38
2016,1,19,15,30,709.0,104.0,4.8,17.0,407.0,651.04,531.9
2016,1,19,15,45,673.5,99.5,4.45,17.0,363.5,619.96,507.59
2016,1,19,16,0,638.0,95.0,4.1,17.0,320.0,586.5,481.21
2016,1,19,16,15,591.5,87.5,3.6,16.5,273.5,540.08,444.85
2016,1,19,16,30,545.0,80.0,3.1,16.0,227.0,492.29,406.28
2016,1,19,16,45,483.0,69.5,2.7,15.5,180.0,430.33,355.06
2016,1,19,17,0,421.0,59.0,2.3,15.0,133.0,368.61,302.06
2016,1,19,17,15,315.0,45.0,2.15,14.5,90.0,279.47,224.62
2016,1,19,17,30,209.0,31.0,2.0,14.0,47.0,193.79,133.47
2016,1,19,17,45,104.5,15.5,1.95,13.5,23.5,71.33,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,17.5,2.65,3.5,28.5,13.86,0.0
2016,1,20,8,0,238.0,35.0,2.7,4.0,57.0,27.46,17.31
2016,1,20,8,15,341.0,48.5,2.6,4.5,101.5,37.54,28.22
2016,1,20,8,30,444.0,62.0,2.5,5.0,146.0,49.69,39.86
2016,1,20,8,45,515.5,70.5,2.45,5.5,194.5,54.77,44.8
2016,1,20,9,0,587.0,79.0,2.4,6.0,243.0,59.81,49.47
2016,1,20,9,15,414.5,113.0,2.25,6.5,239.0,81.05,68.74
2016,1,20,9,30,242.0,147.0,2.1,7.0,235.0,105.94,90.94
2016,1,20,9,45,197.5,169.5,1.95,7.5,247.0,124.79,107.36
2016,1,20,10,0,153.0,192.0,1.8,8.0,259.0,139.78,120.09
2016,1,20,10,15,148.5,213.0,1.55,8.5,282.5,166.67,131.51
2016,1,20,10,30,144.0,234.0,1.3,9.0,306.0,193.45,151.68
2016,1,20,10,45,119.0,245.5,1.05,10.0,307.5,210.26,165.37
2016,1,20,11,0,94.0,257.0,0.8,11.0,309.0,228.02,179.96
2016,1,20,11,15,97.0,266.5,0.8,11.5,322.0,244.96,193.35
2016,1,20,11,30,100.0,276.0,0.8,12.0,335.0,262.05,206.84
2016,1,20,11,45,80.0,276.5,0.8,12.5,324.5,263.67,208.46
2016,1,20,12,0,60.0,277.0,0.8,13.0,314.0,263.01,208.08
2016,1,20,12,15,43.0,263.5,1.2,13.5,290.0,249.86,198.36
2016,1,20,12,30,26.0,250.0,1.6,14.0,266.0,232.76,185.07
2016,1,20,12,45,38.0,263.0,2.0,14.5,287.0,256.03,203.79
2016,1,20,13,0,50.0,276.0,2.4,15.0,308.0,278.96,222.08
2016,1,20,13,15,48.0,271.0,2.6,15.0,301.0,277.92,221.58
2016,1,20,13,30,46.0,266.0,2.8,15.0,294.0,276.48,220.86
2016,1,20,13,45,46.0,259.0,3.05,15.5,287.0,274.07,219.04
2016,1,20,14,0,46.0,252.0,3.3,16.0,280.0,271.4,217.04
2016,1,20,14,15,210.0,239.0,3.35,15.5,356.0,385.01,311.52
2016,1,20,14,30,374.0,226.0,3.4,15.0,432.0,504.38,408.58
2016,1,20,14,45,236.0,224.0,3.45,15.0,351.5,412.9,335.33
2016,1,20,15,0,98.0,222.0,3.5,15.0,271.0,294.9,239.77
2016,1,20,15,15,394.0,166.0,3.35,14.5,339.5,486.61,400.18
2016,1,20,15,30,690.0,110.0,3.2,14.0,408.0,646.06,529.27
2016,1,20,15,45,646.5,107.0,3.1,14.0,363.0,610.92,501.63
2016,1,20,16,0,603.0,104.0,3.0,14.0,318.0,573.42,472.89
2016,1,20,16,15,555.5,96.0,2.7,13.5,272.0,525.91,435.86
2016,1,20,16,30,508.0,88.0,2.4,13.0,226.0,474.85,394.92
2016,1,20,16,45,433.0,77.0,2.15,12.5,178.5,405.92,337.96
2016,1,20,17,0,358.0,66.0,1.9,12.0,131.0,338.9,280.53
2016,1,20,17,15,259.5,49.5,1.75,11.5,88.5,252.93,205.47
2016,1,20,17,30,161.0,33.0,1.6,11.0,46.0,171.01,121.82
2016,1,20,17,45,80.5,16.5,1.45,11.0,23.0,59.33,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,10.5,30.0,12.65,0.0
2016,1,21,8,0,318.0,31.0,4.1,11.0,60.0,25.56,15.29
2016,1,21,8,15,424.0,41.5,4.45,11.0,106.0,33.31,23.74
2016,1,21,8,30,530.0,52.0,4.8,11.0,152.0,40.87,31.02
2016,1,21,8,45,602.0,58.0,5.15,11.5,203.0,44.3,34.33
2016,1,21,9,0,674.0,64.0,5.5,12.0,254.0,47.77,37.49
2016,1,21,9,15,716.0,69.0,5.9,12.0,302.5,50.29,39.75
2016,1,21,9,30,758.0,74.0,6.3,12.0,351.0,57.92,46.54
2016,1,21,9,45,786.0,78.0,6.7,12.0,395.5,59.79,48.09
2016,1,21,10,0,814.0,82.0,7.1,12.0,440.0,67.1,54.49
2016,1,21,10,15,833.0,85.0,7.4,12.0,478.5,118.42,66.21
2016,1,21,10,30,852.0,88.0,7.7,12.0,517.0,171.17,101.63
2016,1,21,10,45,857.5,93.5,8.0,12.5,547.5,224.74,146.1
2016,1,21,11,0,863.0,99.0,8.3,13.0,578.0,277.9,193.85
2016,1,21,11,15,871.0,100.5,8.4,13.0,602.0,327.75,240.48
2016,1,21,11,30,879.0,102.0,8.5,13.0,626.0,376.89,286.73
2016,1,21,11,45,651.0,178.5,8.65,13.0,572.0,398.28,313.57
2016,1,21,12,0,423.0,255.0,8.8,13.0,518.0,397.66,319.02
2016,1,21,12,15,659.0,179.5,8.75,13.0,595.5,468.95,378.29
2016,1,21,12,30,895.0,104.0,8.7,13.0,673.0,550.21,446.9
2016,1,21,12,45,895.5,103.5,8.65,13.0,672.5,585.88,478.77
2016,1,21,13,0,896.0,103.0,8.6,13.0,672.0,618.97,508.07
2016,1,21,13,15,661.5,178.0,8.35,13.0,595.0,581.76,478.03
2016,1,21,13,30,427.0,253.0,8.1,13.0,518.0,524.79,430.78
2016,1,21,13,45,381.0,256.5,7.9,13.5,488.5,506.6,416.05
2016,1,21,14,0,335.0,260.0,7.7,14.0,459.0,492.37,404.07
2016,1,21,14,15,608.5,174.5,7.55,14.0,518.0,619.62,511.3
2016,1,21,14,30,882.0,89.0,7.4,14.0,577.0,732.26,605.34
2016,1,21,14,45,868.0,88.0,7.25,14.0,545.0,732.78,606.12
2016,1,21,15,0,854.0,87.0,7.1,14.0,513.0,729.79,604.63
2016,1,21,15,15,836.0,84.0,7.05,13.5,474.5,718.22,597.89
2016,1,21,15,30,818.0,81.0,7.0,13.0,436.0,703.35,588.54
2016,1,21,15,45,803.5,74.5,6.95,13.0,394.0,683.8,574.23
2016,1,21,16,0,789.0,68.0,6.9,13.0,352.0,661.22,557.22
2016,1,21,16,15,750.0,63.5,6.5,12.0,303.0,621.15,526.71
2016,1,21,16,30,711.0,59.0,6.1,11.0,254.0,579.14,493.42
2016,1,21,16,45,665.0,51.0,5.75,10.5,205.0,527.04,448.78
2016,1,21,17,0,619.0,43.0,5.4,10.0,156.0,474.3,401.25
2016,1,21,17,15,510.5,34.5,5.05,9.0,108.0,382.61,318.83
2016,1,21,17,30,402.0,26.0,4.7,8.0,60.0,294.92,222.07
2016,1,21,17,45,201.0,13.0,4.35,7.5,30.0,123.09,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
