Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,136.81,113.82
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,153.61,119.19
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,145.47,94.98
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,186.25,109.27
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,240.12,153.53
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,299.41,204.95
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,351.42,252.05
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,402.67,298.45
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,451.0,341.44
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,497.53,382.03
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,540.8,419.8
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,581.93,455.15
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,618.5,485.66
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,652.31,513.46
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,681.82,538.34
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,708.25,560.6
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,727.94,577.58
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,744.18,591.8
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,758.99,603.68
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,765.84,609.74
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,763.88,609.36
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,758.3,606.42
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,745.28,598.28
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,728.91,587.62
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,702.04,567.76
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,669.48,543.37
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,627.42,511.56
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,583.68,477.64
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,519.33,425.82
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,455.11,372.66
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,369.62,300.81
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,287.29,227.95
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,148.64,86.75
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,13.11,1.21
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,26.81,17.66
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,35.37,25.99
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,41.38,31.67
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,44.9,34.89
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,48.4,37.92
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,50.12,39.33
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,51.86,40.7
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,53.51,41.96
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,82.69,49.69
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,139.02,75.5
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,196.4,116.3
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,253.26,164.01
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,309.96,214.53
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,364.29,264.44
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,417.69,313.32
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,469.0,359.84
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,518.54,403.92
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,564.05,443.65
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,607.21,480.55
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,645.98,512.36
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,681.87,541.15
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,712.67,566.36
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,740.16,588.61
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,762.03,606.56
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,780.29,620.74
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,792.76,629.97
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,801.5,636.56
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,802.81,638.1
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,800.39,637.07
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,789.61,629.74
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,781.7,625.19
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,758.72,608.56
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,732.65,589.54
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,693.7,561.92
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,652.55,531.7
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,593.4,486.48
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,533.6,438.58
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,454.23,373.05
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,372.15,300.65
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,230.62,148.89
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,67.03,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,12.64,1.79
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,28.24,19.48
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,34.37,25.82
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,40.43,31.72
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,42.72,33.95
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,45.1,36.11
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,46.96,37.7
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,55.15,45.03
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,57.05,46.54
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,80.85,48.24
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,137.88,75.59
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,195.71,118.29
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,252.86,167.84
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,309.84,220.26
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,365.23,272.13
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,419.57,322.57
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,470.87,369.59
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,520.19,413.73
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,566.22,454.61
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,609.87,492.53
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,648.98,525.32
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,685.11,554.98
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,716.51,581.26
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,744.59,604.55
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,767.36,623.33
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,786.51,638.11
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,799.29,648.21
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,808.29,655.66
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,809.61,657.8
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,807.17,657.32
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,798.03,652.59
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,785.39,645.29
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,769.25,634.12
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,743.61,615.56
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,706.24,588.15
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,666.59,558.68
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,610.38,513.77
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,553.34,466.25
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,470.34,396.04
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,389.46,322.72
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,265.44,183.77
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,106.5,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,13.69,3.1
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,28.19,19.58
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,33.87,25.41
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,39.49,30.82
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,43.1,34.17
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,46.68,37.33
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,48.47,38.83
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,50.27,40.29
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,58.79,47.77
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,84.7,50.11
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,141.79,77.74
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,199.74,120.08
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,257.15,168.9
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,314.5,220.35
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,369.94,271.2
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,424.41,320.71
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,476.75,367.05
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,526.71,410.08
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,572.42,448.98
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,615.79,484.98
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,655.98,516.99
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,693.47,546.15
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,725.4,570.89
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,754.02,592.67
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,776.66,610.0
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,795.67,623.52
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,808.8,632.97
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,818.14,639.93
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,816.72,639.46
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,811.51,636.57
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,807.42,634.68
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,793.7,625.91
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,770.99,610.26
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,745.15,592.3
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,706.44,565.72
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,665.45,536.74
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,608.58,495.15
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,550.83,450.8
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,474.17,389.64
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,394.26,320.8
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,264.74,187.59
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,105.11,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,14.69,4.29
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,30.11,21.23
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,35.91,27.21
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,41.63,32.76
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,45.82,36.64
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,54.68,44.62
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,56.91,46.39
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,59.14,48.1
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,61.25,49.66
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,87.97,52.77
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,142.44,80.29
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,198.24,121.77
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,253.81,169.42
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,309.5,219.66
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,349.99,263.47
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,372.71,289.53
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,412.65,323.29
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,454.59,358.22
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,488.11,386.84
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,520.01,413.59
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,548.05,437.01
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,574.39,458.72
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,602.06,481.47
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,631.99,505.66
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,706.1,565.14
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,773.6,618.58
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,790.25,631.02
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,798.67,637.88
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,795.15,636.16
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,787.81,631.85
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,775.93,625.01
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,760.59,615.66
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,734.35,597.21
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,710.07,580.13
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,669.31,550.57
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,626.64,518.66
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,566.41,470.97
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,505.9,420.6
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,421.53,351.16
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,339.93,279.87
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,221.92,161.71
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,69.81,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,10.01,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,19.26,7.95
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,29.14,20.29
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,35.02,26.26
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,44.6,35.32
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,47.96,38.41
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,51.33,41.34
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,53.3,42.99
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,55.29,44.59
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,55.69,44.73
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,91.29,53.87
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,147.55,82.73
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,204.82,125.75
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,261.29,174.76
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,318.01,226.72
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,373.54,279.0
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,428.21,330.19
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,479.51,377.89
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,529.03,423.09
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,575.62,464.75
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,619.93,503.57
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,659.67,537.01
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,696.57,567.39
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,728.72,594.34
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,757.55,618.25
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,780.37,636.6
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,799.56,651.32
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,813.04,661.77
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,822.73,669.49
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,822.74,669.99
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,818.97,667.82
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,809.27,662.05
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,802.59,658.66
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,781.04,642.9
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,756.29,624.66
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,718.98,596.56
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,679.32,566.77
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,625.61,523.99
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,570.88,478.56
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,490.21,411.34
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,411.29,340.86
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,299.59,225.16
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,142.5,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,12.73,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,21.65,10.42
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,33.53,24.51
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,40.03,31.07
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,46.4,37.16
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,48.4,39.01
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,55.38,45.24
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,57.58,47.07
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,59.78,48.85
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,59.98,48.69
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,89.6,51.71
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,145.69,81.33
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,209.39,129.88
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,265.45,177.96
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,321.61,228.44
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,376.08,278.43
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,429.66,327.12
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,480.31,372.54
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,529.07,415.25
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,574.48,453.98
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,617.64,489.89
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,656.8,521.85
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,693.31,551.04
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,724.08,575.96
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,751.57,597.98
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,774.5,615.01
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,793.94,628.42
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,806.27,637.36
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,814.87,643.7
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,816.31,643.69
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,814.04,641.23
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,803.51,634.8
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,796.09,630.67
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,774.16,615.8
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,749.08,598.49
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,711.46,573.09
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,671.54,545.21
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,615.32,503.89
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,558.24,459.91
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,484.12,399.89
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,407.03,332.96
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,284.56,214.45
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,125.14,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,12.73,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,21.18,10.47
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,32.35,23.19
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,38.79,29.64
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,45.05,35.63
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,49.74,39.9
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,54.26,43.84
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,62.96,51.54
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,71.25,58.75
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,91.72,76.74
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,130.76,94.43
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,177.68,126.08
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,220.9,161.73
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,256.19,187.57
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,301.71,224.29
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,359.93,271.17
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,431.61,330.9
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,483.78,378.18
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,533.83,422.53
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,580.37,463.63
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,624.59,501.93
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,665.14,535.74
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,702.97,566.68
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,735.14,593.48
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,763.98,617.32
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,787.81,636.17
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,808.04,652.04
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,821.43,662.71
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,830.98,670.67
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,835.17,675.0
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,835.53,676.65
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,827.25,672.56
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,815.32,665.82
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,795.57,652.11
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,772.58,635.86
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,738.34,611.22
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,701.82,584.07
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,657.27,548.4
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,605.0,505.8
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,528.98,443.09
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,454.74,377.02
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,335.66,260.01
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,187.6,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,16.37,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,20.78,10.62
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,28.72,20.03
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,33.47,24.8
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,38.19,29.28
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,40.59,31.44
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,43.0,33.5
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,50.92,40.43
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,53.67,42.6
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,55.52,43.93
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,91.08,49.22
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,148.1,80.01
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,205.93,123.78
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,262.76,172.82
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,319.31,223.85
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,374.7,274.23
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,429.12,323.11
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,480.65,368.68
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,529.65,410.91
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,574.9,449.79
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,617.85,485.96
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,657.26,517.68
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,693.93,546.56
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,725.08,571.6
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,752.95,593.81
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,775.69,610.98
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,794.89,625.26
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,807.66,634.69
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,816.69,641.55
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,817.94,643.25
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,815.48,642.46
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,805.5,636.32
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,792.02,627.8
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,777.66,617.65
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,753.49,600.21
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,717.69,575.59
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,679.58,548.48
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,627.85,509.85
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,575.11,468.62
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,497.43,407.82
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,421.48,343.32
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,313.38,240.8
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,187.23,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,17.28,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,22.04,11.98
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,30.48,21.59
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,36.04,27.13
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,41.52,32.34
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,44.58,35.1
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,47.63,37.7
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,49.33,38.99
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,51.04,40.25
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,59.88,47.8
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,97.34,53.95
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,153.54,84.93
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,210.72,128.31
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,267.37,176.95
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,323.87,227.42
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,378.78,276.73
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,432.81,324.46
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,483.61,367.79
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,532.67,408.24
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,578.58,446.7
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,622.19,482.47
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,661.27,513.07
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,697.46,540.77
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,728.97,565.34
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,757.22,587.15
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,779.28,602.25
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,797.72,614.63
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,811.23,624.83
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,821.04,632.61
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,822.89,633.77
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,821.03,632.54
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,811.46,626.97
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,798.37,618.97
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,781.58,607.48
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,755.02,588.96
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,718.23,566.81
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,679.13,542.14
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,622.13,502.08
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,564.31,459.36
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,492.43,402.5
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,417.29,338.47
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,300.1,231.59
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,173.38,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,68.89,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,19.1,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,23.34,13.01
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,31.4,21.93
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,36.93,27.34
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,42.39,32.44
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,45.01,34.74
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,47.65,36.93
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,49.37,38.21
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,51.08,39.44
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,60.02,46.84
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,100.54,53.78
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,157.88,85.45
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,216.13,129.23
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,273.47,177.51
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,330.63,227.42
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,385.97,276.28
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,440.33,323.49
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,491.85,367.34
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,541.01,407.93
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,586.91,445.64
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,630.48,480.61
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,669.34,511.5
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,705.2,539.56
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,736.17,563.44
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,763.82,584.54
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,785.01,598.75
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,802.53,610.18
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,814.93,620.11
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,823.6,627.59
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,824.52,628.82
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,821.73,627.66
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,818.07,626.49
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,804.46,618.36
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,780.38,602.84
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,753.22,585.02
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,715.7,561.12
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,675.89,534.82
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,619.14,495.06
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,567.66,457.36
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.5,489.15,396.58
2016,2,11,17,30,495.0,43.0,2.2,17.0,119.0,412.94,333.04
2016,2,11,17,45,355.5,30.5,2.3,16.5,73.5,297.11,229.35
2016,2,11,18,0,216.0,18.0,2.4,16.0,28.0,172.9,0.0
2016,2,11,18,15,108.0,9.0,2.45,15.5,14.0,67.99,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
