Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.5,10.0,21.0,13.64,0.0
2016,2,12,7,45,328.5,27.5,2.85,11.0,64.5,22.38,12.55
2016,2,12,8,0,481.0,40.0,3.2,12.0,108.0,32.05,22.56
2016,2,12,8,15,564.0,48.5,3.05,12.5,161.5,37.77,28.13
2016,2,12,8,30,647.0,57.0,2.9,13.0,215.0,43.36,33.33
2016,2,12,8,45,700.0,62.5,2.75,14.0,269.0,50.67,39.81
2016,2,12,9,0,753.0,68.0,2.6,15.0,323.0,53.88,42.46
2016,2,12,9,15,786.5,72.5,2.6,16.0,375.0,56.11,44.15
2016,2,12,9,30,820.0,77.0,2.6,17.0,427.0,58.31,45.77
2016,2,12,9,45,844.0,80.0,2.65,18.0,474.0,59.26,46.26
2016,2,12,10,0,868.0,83.0,2.7,19.0,521.0,100.53,54.0
2016,2,12,10,15,884.0,85.5,2.8,19.5,562.0,156.58,85.93
2016,2,12,10,30,900.0,88.0,2.9,20.0,603.0,220.26,134.41
2016,2,12,10,45,911.5,90.0,3.0,21.0,637.0,276.27,181.33
2016,2,12,11,0,923.0,92.0,3.1,22.0,671.0,332.28,229.74
2016,2,12,11,15,930.5,93.5,3.15,22.0,697.5,386.32,277.6
2016,2,12,11,30,938.0,95.0,3.2,22.0,724.0,439.47,324.09
2016,2,12,11,45,941.5,96.5,3.25,22.5,741.5,489.78,366.76
2016,2,12,12,0,945.0,98.0,3.3,23.0,759.0,538.37,406.88
2016,2,12,12,15,947.0,98.0,3.3,23.0,768.0,582.94,443.6
2016,2,12,12,30,949.0,98.0,3.3,23.0,777.0,625.22,477.71
2016,2,12,12,45,947.0,99.0,3.3,23.5,777.0,663.57,507.17
2016,2,12,13,0,945.0,100.0,3.3,24.0,777.0,699.05,533.81
2016,2,12,13,15,942.0,99.5,3.3,24.0,768.0,729.4,557.32
2016,2,12,13,30,939.0,99.0,3.3,24.0,759.0,756.52,578.19
2016,2,12,13,45,932.0,98.5,3.3,24.0,741.0,777.45,593.57
2016,2,12,14,0,925.0,98.0,3.3,24.0,723.0,794.8,606.23
2016,2,12,14,15,916.5,97.0,3.3,23.5,697.5,806.9,616.56
2016,2,12,14,30,908.0,96.0,3.3,23.0,672.0,815.35,624.56
2016,2,12,14,45,884.0,98.0,3.3,23.0,636.0,817.61,627.22
2016,2,12,15,0,860.0,100.0,3.3,23.0,600.0,810.32,623.35
2016,2,12,15,15,842.5,97.5,3.2,22.5,559.5,799.46,617.83
2016,2,12,15,30,825.0,95.0,3.1,22.0,519.0,785.13,609.93
2016,2,12,15,45,799.0,91.5,3.05,22.0,472.5,759.64,593.15
2016,2,12,16,0,773.0,88.0,3.0,22.0,426.0,731.15,574.14
2016,2,12,16,15,738.0,83.0,2.75,21.0,376.0,696.04,551.16
2016,2,12,16,30,703.0,78.0,2.5,20.0,326.0,654.75,522.91
2016,2,12,16,45,650.0,72.0,2.25,19.0,273.0,597.35,481.44
2016,2,12,17,0,597.0,66.0,2.0,18.0,220.0,539.55,437.9
2016,2,12,17,15,518.5,56.5,2.05,17.0,168.0,460.12,375.31
2016,2,12,17,30,440.0,47.0,2.1,16.0,116.0,382.97,310.81
2016,2,12,17,45,308.0,33.0,2.15,15.5,72.0,271.27,211.53
2016,2,12,18,0,176.0,19.0,2.2,15.0,28.0,152.33,12.55
2016,2,12,18,15,88.0,9.5,2.25,14.5,14.0,57.63,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,41.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,83.0,15.0,2.3,8.0,18.0,13.64,0.0
2016,2,13,7,45,207.0,33.0,2.3,8.5,58.5,25.79,15.81
2016,2,13,8,0,331.0,51.0,2.3,9.0,99.0,39.36,29.42
2016,2,13,8,15,412.5,64.0,2.3,10.0,149.0,48.6,38.19
2016,2,13,8,30,494.0,77.0,2.3,11.0,199.0,59.63,48.26
2016,2,13,8,45,553.5,85.5,2.3,12.0,251.5,64.14,52.2
2016,2,13,9,0,613.0,94.0,2.3,13.0,304.0,68.56,55.89
2016,2,13,9,15,651.0,100.5,2.25,13.5,354.0,71.15,57.94
2016,2,13,9,30,689.0,107.0,2.2,14.0,404.0,73.7,59.9
2016,2,13,9,45,718.0,112.0,2.2,15.0,450.5,75.02,60.64
2016,2,13,10,0,747.0,117.0,2.2,16.0,497.0,115.18,69.24
2016,2,13,10,15,767.0,120.5,2.35,16.5,537.5,166.54,99.63
2016,2,13,10,30,787.0,124.0,2.5,17.0,578.0,219.64,140.22
2016,2,13,10,45,803.0,126.5,2.65,18.0,612.0,278.12,188.98
2016,2,13,11,0,819.0,129.0,2.8,19.0,646.0,331.16,234.66
2016,2,13,11,15,829.0,131.0,2.95,19.5,672.5,382.37,279.49
2016,2,13,11,30,839.0,133.0,3.1,20.0,699.0,433.25,323.37
2016,2,13,11,45,873.0,121.0,3.3,20.5,723.5,481.79,364.49
2016,2,13,12,0,907.0,109.0,3.5,21.0,748.0,532.78,406.67
2016,2,13,12,15,910.0,109.5,3.6,21.0,757.5,576.92,443.49
2016,2,13,12,30,913.0,110.0,3.7,21.0,767.0,618.98,477.95
2016,2,13,12,45,915.0,109.5,3.8,21.5,768.0,657.26,507.98
2016,2,13,13,0,917.0,109.0,3.9,22.0,769.0,692.98,535.5
2016,2,13,13,15,915.0,108.5,4.0,22.0,761.0,723.32,559.66
2016,2,13,13,30,913.0,108.0,4.1,22.0,753.0,750.58,581.32
2016,2,13,13,45,909.5,106.0,4.25,22.0,736.5,772.07,598.18
2016,2,13,14,0,906.0,104.0,4.4,22.0,720.0,790.15,612.2
2016,2,13,14,15,898.0,102.5,4.45,22.0,694.5,801.88,621.59
2016,2,13,14,30,890.0,101.0,4.5,22.0,669.0,815.96,632.86
2016,2,13,14,45,873.5,101.0,4.55,22.0,635.0,815.94,634.21
2016,2,13,15,0,857.0,101.0,4.6,22.0,601.0,812.23,633.15
2016,2,13,15,15,840.0,98.0,4.5,21.5,561.0,801.14,627.27
2016,2,13,15,30,823.0,95.0,4.4,21.0,521.0,786.59,618.99
2016,2,13,15,45,801.0,91.0,4.35,21.0,476.0,763.61,603.67
2016,2,13,16,0,779.0,87.0,4.3,21.0,431.0,737.59,586.18
2016,2,13,16,15,745.5,82.0,3.85,20.0,380.5,703.24,563.02
2016,2,13,16,30,712.0,77.0,3.4,19.0,330.0,662.83,534.62
2016,2,13,16,45,664.5,70.5,3.0,18.5,277.5,608.5,493.79
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,553.56,450.98
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,475.3,388.89
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,399.19,324.75
2016,2,13,17,45,331.5,33.5,2.3,15.5,75.5,287.71,225.84
2016,2,13,18,0,201.0,20.0,2.2,15.0,31.0,170.16,38.45
2016,2,13,18,15,100.5,10.0,2.3,14.5,15.5,65.33,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,9.0,4.2,11.5,11.5,8.19,0.0
2016,2,14,7,30,118.0,18.0,4.5,12.0,23.0,14.24,0.0
2016,2,14,7,45,259.0,33.0,4.8,12.5,65.0,27.15,16.83
2016,2,14,8,0,400.0,48.0,5.1,13.0,107.0,38.85,28.49
2016,2,14,8,15,483.5,58.0,5.5,13.5,158.5,45.46,34.85
2016,2,14,8,30,567.0,68.0,5.9,14.0,210.0,51.9,40.8
2016,2,14,8,45,623.0,74.0,6.35,15.0,263.0,54.75,43.24
2016,2,14,9,0,679.0,80.0,6.8,16.0,316.0,57.6,45.55
2016,2,14,9,15,339.5,98.5,6.85,16.5,216.5,67.91,54.41
2016,2,14,9,30,0.0,117.0,6.9,17.0,117.0,99.85,82.04
2016,2,14,9,45,0.0,130.0,7.0,18.0,130.0,110.46,90.63
2016,2,14,10,0,0.0,143.0,7.1,19.0,143.0,121.59,95.11
2016,2,14,10,15,0.0,154.0,7.0,19.0,154.0,131.36,102.82
2016,2,14,10,30,0.0,165.0,6.9,19.0,165.0,141.15,110.53
2016,2,14,10,45,3.5,183.5,6.8,19.5,186.0,157.76,123.36
2016,2,14,11,0,7.0,202.0,6.7,20.0,207.0,174.94,136.59
2016,2,14,11,15,8.0,209.5,6.5,20.5,215.5,182.95,142.5
2016,2,14,11,30,9.0,217.0,6.3,21.0,224.0,191.07,148.5
2016,2,14,11,45,156.0,275.0,6.1,21.5,386.0,300.54,233.2
2016,2,14,12,0,303.0,333.0,5.9,22.0,548.0,429.26,331.93
2016,2,14,12,15,371.0,317.0,5.7,22.0,583.5,471.73,365.36
2016,2,14,12,30,439.0,301.0,5.5,22.0,619.0,520.53,403.76
2016,2,14,12,45,471.0,287.5,5.3,22.0,629.0,552.32,428.95
2016,2,14,13,0,503.0,274.0,5.1,22.0,639.0,584.43,454.19
2016,2,14,13,15,483.5,279.0,5.0,22.0,626.5,598.86,465.5
2016,2,14,13,30,464.0,284.0,4.9,22.0,614.0,610.58,474.62
2016,2,14,13,45,436.0,287.5,4.85,22.5,592.0,612.08,475.19
2016,2,14,14,0,408.0,291.0,4.8,23.0,570.0,601.78,467.16
2016,2,14,14,15,520.0,240.0,4.7,22.5,582.5,660.31,514.5
2016,2,14,14,30,632.0,189.0,4.6,22.0,595.0,713.57,557.64
2016,2,14,14,45,458.0,226.5,4.6,22.0,513.5,621.57,487.62
2016,2,14,15,0,284.0,264.0,4.6,22.0,432.0,518.76,408.33
2016,2,14,15,15,324.0,238.0,4.45,22.0,417.0,528.58,418.12
2016,2,14,15,30,364.0,212.0,4.3,22.0,402.0,536.24,425.89
2016,2,14,15,45,373.0,190.0,4.2,22.0,370.0,521.33,416.15
2016,2,14,16,0,382.0,168.0,4.1,22.0,338.0,504.12,404.65
2016,2,14,16,15,353.5,155.0,3.55,21.0,298.0,466.73,377.18
2016,2,14,16,30,325.0,142.0,3.0,20.0,258.0,428.86,348.71
2016,2,14,16,45,301.0,122.0,2.55,19.5,216.5,384.82,314.33
2016,2,14,17,0,277.0,102.0,2.1,19.0,175.0,340.28,278.51
2016,2,14,17,15,236.0,81.5,2.0,18.0,134.0,282.98,231.78
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,226.59,183.88
2016,2,14,17,45,122.0,41.0,1.85,16.5,58.5,151.96,117.84
2016,2,14,18,0,49.0,21.0,1.8,16.0,24.0,69.66,20.02
2016,2,14,18,15,24.5,10.5,1.85,15.5,12.0,23.33,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,73.5,9.0,4.0,9.5,12.0,8.19,0.0
2016,2,15,7,30,147.0,18.0,4.1,10.0,24.0,14.23,0.0
2016,2,15,7,45,287.5,32.0,4.2,10.5,67.5,26.09,16.33
2016,2,15,8,0,428.0,46.0,4.3,11.0,111.0,36.9,27.07
2016,2,15,8,15,510.5,56.0,4.55,12.0,163.5,43.62,33.47
2016,2,15,8,30,593.0,66.0,4.8,13.0,216.0,50.15,39.42
2016,2,15,8,45,651.5,71.5,5.05,14.0,271.0,52.73,41.62
2016,2,15,9,0,710.0,77.0,5.3,15.0,326.0,55.32,43.71
2016,2,15,9,15,745.5,82.0,5.35,15.5,377.5,57.37,45.32
2016,2,15,9,30,781.0,87.0,5.4,16.0,429.0,65.42,52.16
2016,2,15,9,45,811.0,89.5,5.5,16.5,477.5,65.71,52.14
2016,2,15,10,0,841.0,92.0,5.6,17.0,526.0,112.91,62.69
2016,2,15,10,15,858.0,94.5,5.6,17.5,567.0,167.94,96.42
2016,2,15,10,30,875.0,97.0,5.6,18.0,608.0,224.23,140.62
2016,2,15,10,45,889.5,98.0,5.6,18.5,643.0,279.77,188.63
2016,2,15,11,0,904.0,99.0,5.6,19.0,678.0,340.81,242.45
2016,2,15,11,15,912.0,101.0,5.6,19.5,704.5,394.8,290.77
2016,2,15,11,30,920.0,103.0,5.6,20.0,731.0,447.98,337.59
2016,2,15,11,45,922.5,105.0,5.7,20.5,748.0,497.74,380.84
2016,2,15,12,0,925.0,107.0,5.8,21.0,765.0,545.74,421.55
2016,2,15,12,15,927.5,107.5,5.7,21.0,774.5,590.49,459.18
2016,2,15,12,30,930.0,108.0,5.6,21.0,784.0,633.05,494.2
2016,2,15,12,45,935.5,105.5,5.6,21.0,786.0,672.32,526.33
2016,2,15,13,0,941.0,103.0,5.6,21.0,788.0,709.14,556.05
2016,2,15,13,15,939.0,102.5,5.45,21.0,780.0,740.18,580.4
2016,2,15,13,30,937.0,102.0,5.3,21.0,772.0,768.05,601.91
2016,2,15,13,45,804.5,149.0,5.15,21.5,715.0,749.62,585.82
2016,2,15,14,0,672.0,196.0,5.0,22.0,658.0,722.07,562.83
2016,2,15,14,15,801.5,143.0,4.85,21.5,675.0,785.25,613.09
2016,2,15,14,30,931.0,90.0,4.7,21.0,692.0,836.73,651.25
2016,2,15,14,45,923.5,87.5,4.6,21.0,659.5,840.73,654.36
2016,2,15,15,0,916.0,85.0,4.5,21.0,627.0,841.03,655.24
2016,2,15,15,15,902.0,82.5,4.25,20.5,587.0,832.45,650.53
2016,2,15,15,30,888.0,80.0,4.0,20.0,547.0,820.32,643.65
2016,2,15,15,45,874.5,75.5,3.8,20.0,502.0,809.87,637.03
2016,2,15,16,0,861.0,71.0,3.6,20.0,457.0,789.07,622.89
2016,2,15,16,15,832.0,67.0,3.05,19.0,405.5,753.64,598.5
2016,2,15,16,30,803.0,63.0,2.5,18.0,354.0,715.75,571.54
2016,2,15,16,45,764.5,57.5,2.0,17.5,300.0,666.74,534.4
2016,2,15,17,0,726.0,52.0,1.5,17.0,246.0,616.43,494.67
2016,2,15,17,15,655.5,46.0,1.45,16.0,191.5,542.25,438.48
2016,2,15,17,30,585.0,40.0,1.4,15.0,137.0,469.28,379.31
2016,2,15,17,45,457.5,30.0,1.35,14.0,88.5,358.05,283.08
2016,2,15,18,0,330.0,20.0,1.3,13.0,40.0,244.7,106.08
2016,2,15,18,15,165.0,10.0,1.3,12.5,20.0,102.36,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.19,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,23.46,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,73.5,28.48,18.4
2016,2,16,8,0,478.0,44.0,4.1,13.0,118.0,35.07,25.28
2016,2,16,8,15,556.5,52.5,4.2,14.0,171.0,40.62,30.56
2016,2,16,8,30,635.0,61.0,4.3,15.0,224.0,46.05,35.46
2016,2,16,8,45,684.0,67.0,4.4,16.0,278.0,49.2,38.16
2016,2,16,9,0,733.0,73.0,4.5,17.0,332.0,57.37,45.15
2016,2,16,9,15,766.0,77.0,4.7,17.5,383.0,59.01,46.37
2016,2,16,9,30,799.0,81.0,4.9,18.0,434.0,60.66,47.57
2016,2,16,9,45,822.0,84.5,5.15,19.0,480.5,61.85,48.25
2016,2,16,10,0,845.0,88.0,5.4,20.0,527.0,112.55,60.62
2016,2,16,10,15,861.0,90.5,5.25,20.5,568.0,167.77,94.75
2016,2,16,10,30,877.0,93.0,5.1,21.0,609.0,224.11,138.81
2016,2,16,10,45,887.0,95.5,5.0,21.5,642.5,285.8,191.33
2016,2,16,11,0,897.0,98.0,4.9,22.0,676.0,340.9,239.78
2016,2,16,11,15,905.0,100.0,4.65,22.5,702.5,394.57,286.76
2016,2,16,11,30,913.0,102.0,4.4,23.0,729.0,447.45,331.99
2016,2,16,11,45,906.5,108.0,4.2,23.5,744.0,496.29,373.04
2016,2,16,12,0,900.0,114.0,4.0,24.0,759.0,542.67,410.82
2016,2,16,12,15,902.5,114.5,3.75,24.0,768.5,586.5,446.17
2016,2,16,12,30,905.0,115.0,3.5,24.0,778.0,628.22,478.87
2016,2,16,12,45,903.5,116.0,3.3,24.5,778.0,665.65,506.66
2016,2,16,13,0,902.0,117.0,3.1,25.0,778.0,700.36,531.6
2016,2,16,13,15,899.5,116.5,2.95,25.0,769.5,730.13,553.65
2016,2,16,13,30,897.0,116.0,2.8,25.0,761.0,756.82,573.07
2016,2,16,13,45,892.0,114.5,2.65,25.0,743.5,782.21,590.47
2016,2,16,14,0,887.0,113.0,2.5,25.0,726.0,800.14,602.28
2016,2,16,14,15,879.0,111.5,2.6,25.0,701.0,812.24,611.88
2016,2,16,14,30,871.0,110.0,2.7,25.0,676.0,820.72,619.21
2016,2,16,14,45,860.5,107.0,2.8,25.0,643.0,821.94,621.73
2016,2,16,15,0,850.0,104.0,2.9,25.0,610.0,819.51,621.94
2016,2,16,15,15,775.5,112.0,2.95,24.5,551.0,773.91,592.98
2016,2,16,15,30,701.0,120.0,3.0,24.0,492.0,729.97,564.97
2016,2,16,15,45,749.5,96.0,3.1,23.5,462.5,736.78,573.34
2016,2,16,16,0,798.0,72.0,3.2,23.0,433.0,743.23,581.2
2016,2,16,16,15,742.0,77.5,3.0,22.0,383.5,698.92,551.76
2016,2,16,16,30,686.0,83.0,2.8,21.0,334.0,658.07,524.43
2016,2,16,16,45,656.5,74.0,2.65,20.0,284.5,614.03,493.82
2016,2,16,17,0,627.0,65.0,2.5,19.0,235.0,568.62,460.65
2016,2,16,17,15,552.5,56.5,2.6,18.0,182.0,491.34,401.07
2016,2,16,17,30,478.0,48.0,2.7,17.0,129.0,416.09,338.81
2016,2,16,17,45,358.5,35.5,2.85,16.5,83.5,310.65,246.77
2016,2,16,18,0,239.0,23.0,3.0,16.0,38.0,202.38,100.41
2016,2,16,18,15,119.5,11.5,3.1,15.5,19.0,78.34,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,124.0,9.5,1.7,7.0,16.0,8.64,0.0
2016,2,17,7,30,248.0,19.0,1.9,8.0,32.0,15.65,0.0
2016,2,17,7,45,378.0,31.0,2.15,9.0,78.0,25.05,15.92
2016,2,17,8,0,508.0,43.0,2.4,10.0,124.0,34.12,24.84
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.0,39.32,29.82
2016,2,17,8,30,661.0,59.0,2.8,12.0,232.0,44.41,34.46
2016,2,17,8,45,706.5,65.0,3.05,13.0,286.0,52.17,41.31
2016,2,17,9,0,752.0,71.0,3.3,14.0,340.0,55.66,44.19
2016,2,17,9,15,784.0,75.0,3.35,14.5,391.5,57.38,45.49
2016,2,17,9,30,816.0,79.0,3.4,15.0,443.0,59.09,46.77
2016,2,17,9,45,837.5,83.0,3.5,16.0,490.0,60.7,47.83
2016,2,17,10,0,859.0,87.0,3.6,17.0,537.0,115.24,62.18
2016,2,17,10,15,875.0,89.5,3.5,17.5,578.0,171.35,97.77
2016,2,17,10,30,891.0,92.0,3.4,18.0,619.0,235.12,148.35
2016,2,17,10,45,901.0,94.5,3.3,18.5,653.0,291.18,196.72
2016,2,17,11,0,911.0,97.0,3.2,19.0,687.0,347.09,246.03
2016,2,17,11,15,919.0,98.5,3.15,19.0,713.5,401.16,294.15
2016,2,17,11,30,927.0,100.0,3.1,19.0,740.0,454.38,340.73
2016,2,17,11,45,930.0,102.0,3.05,19.5,758.0,504.76,383.28
2016,2,17,12,0,933.0,104.0,3.0,20.0,776.0,553.4,423.14
2016,2,17,12,15,935.5,104.5,3.0,20.0,785.0,598.54,460.17
2016,2,17,12,30,938.0,105.0,3.0,20.0,794.0,641.46,494.63
2016,2,17,12,45,936.5,105.5,3.05,20.5,794.5,679.54,523.98
2016,2,17,13,0,935.0,106.0,3.1,21.0,795.0,714.78,550.59
2016,2,17,13,15,932.5,105.5,3.1,21.0,786.5,745.4,574.25
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,772.82,595.03
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.0,794.38,609.38
2016,2,17,14,0,918.0,104.0,3.1,22.0,742.0,812.42,621.32
2016,2,17,14,15,910.0,102.5,3.1,22.0,716.5,824.3,630.3
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,832.53,636.92
2016,2,17,14,45,890.0,99.5,3.1,22.0,657.5,840.48,643.56
2016,2,17,15,0,878.0,98.0,3.1,22.0,624.0,838.59,643.49
2016,2,17,15,15,861.5,95.0,3.05,21.5,583.5,827.68,638.26
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,813.22,630.67
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,790.53,616.06
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,764.76,599.22
2016,2,17,16,15,768.5,81.5,2.55,20.0,399.5,727.26,574.2
2016,2,17,16,30,737.0,77.0,2.2,19.0,349.0,692.32,550.42
2016,2,17,16,45,690.5,71.0,1.9,18.5,295.0,638.13,510.69
2016,2,17,17,0,644.0,65.0,1.6,18.0,241.0,583.24,469.06
2016,2,17,17,15,571.5,56.5,1.65,17.0,187.5,506.64,411.37
2016,2,17,17,30,499.0,48.0,1.7,16.0,134.0,431.97,350.53
2016,2,17,17,45,376.0,35.5,1.75,15.0,87.0,323.16,257.46
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,213.3,118.38
2016,2,17,18,15,126.5,11.5,1.85,14.0,20.0,82.68,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,57.0,12.0,3.9,12.5,15.5,10.91,0.0
2016,2,18,7,30,114.0,24.0,4.1,13.0,31.0,18.93,0.72
2016,2,18,7,45,252.0,41.0,4.35,13.5,76.0,31.95,21.52
2016,2,18,8,0,390.0,58.0,4.6,14.0,121.0,44.62,33.63
2016,2,18,8,15,471.5,69.0,4.8,14.5,174.0,54.47,42.8
2016,2,18,8,30,553.0,80.0,5.0,15.0,227.0,61.36,49.07
2016,2,18,8,45,638.0,80.5,5.25,16.0,284.5,59.36,47.14
2016,2,18,9,0,723.0,81.0,5.5,17.0,342.0,57.95,45.64
2016,2,18,9,15,756.5,86.0,5.5,17.5,394.0,59.87,47.1
2016,2,18,9,30,790.0,91.0,5.5,18.0,446.0,68.1,54.03
2016,2,18,9,45,827.0,89.5,5.55,18.5,495.5,66.58,52.42
2016,2,18,10,0,864.0,88.0,5.6,19.0,545.0,118.95,63.77
2016,2,18,10,15,880.0,90.5,5.6,19.5,586.5,175.47,100.18
2016,2,18,10,30,896.0,93.0,5.6,20.0,628.0,239.64,151.37
2016,2,18,10,45,911.0,93.5,5.7,20.5,663.0,295.74,199.95
2016,2,18,11,0,926.0,94.0,5.8,21.0,698.0,352.15,250.02
2016,2,18,11,15,933.5,95.5,5.85,21.0,724.0,406.84,299.29
2016,2,18,11,30,941.0,97.0,5.9,21.0,750.0,460.62,347.1
2016,2,18,11,45,946.0,97.5,5.95,21.5,768.5,511.3,390.79
2016,2,18,12,0,951.0,98.0,6.0,22.0,787.0,560.35,432.01
2016,2,18,12,15,953.0,98.5,6.05,22.0,796.0,605.93,470.42
2016,2,18,12,30,955.0,99.0,6.1,22.0,805.0,649.22,506.24
2016,2,18,12,45,954.0,99.0,6.15,22.5,805.0,687.7,536.73
2016,2,18,13,0,953.0,99.0,6.2,23.0,805.0,723.3,564.41
2016,2,18,13,15,950.5,98.5,6.2,23.0,796.0,754.36,589.22
2016,2,18,13,30,948.0,98.0,6.2,23.0,787.0,782.17,610.56
2016,2,18,13,45,942.5,97.0,6.2,23.5,769.5,803.89,625.57
2016,2,18,14,0,937.0,96.0,6.2,24.0,752.0,822.02,638.04
2016,2,18,14,15,929.5,95.0,6.15,24.0,726.0,834.97,647.94
2016,2,18,14,30,922.0,94.0,6.1,24.0,700.0,844.22,655.34
2016,2,18,14,45,903.0,95.0,6.05,24.0,664.5,842.74,655.18
2016,2,18,15,0,884.0,96.0,6.0,24.0,629.0,844.47,657.56
2016,2,18,15,15,868.0,93.5,5.85,23.5,588.5,834.46,652.42
2016,2,18,15,30,852.0,91.0,5.7,23.0,548.0,820.9,644.83
2016,2,18,15,45,826.0,88.5,5.55,23.0,501.0,795.83,627.59
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,767.7,608.1
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,729.68,581.13
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,694.15,555.56
2016,2,18,16,45,686.0,72.0,4.2,21.5,297.0,638.44,514.19
2016,2,18,17,0,636.0,67.0,3.8,21.0,243.0,582.14,471.37
2016,2,18,17,15,563.0,58.5,3.65,20.0,189.5,505.08,411.62
2016,2,18,17,30,490.0,50.0,3.5,19.0,136.0,429.91,349.23
2016,2,18,17,45,365.0,37.5,3.4,18.5,88.5,319.52,253.97
2016,2,18,18,0,240.0,25.0,3.3,18.0,41.0,209.49,124.02
2016,2,18,18,15,120.0,12.5,3.5,17.5,20.5,80.22,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,15.5,16.0,10.91,0.0
2016,2,19,7,30,131.0,24.0,4.6,16.0,32.0,18.91,2.81
2016,2,19,7,45,263.5,39.5,4.8,16.5,76.5,30.73,20.34
2016,2,19,8,0,396.0,55.0,5.0,17.0,121.0,44.34,33.01
2016,2,19,8,15,474.0,66.0,5.1,17.5,173.0,51.53,39.73
2016,2,19,8,30,552.0,77.0,5.2,18.0,225.0,58.51,45.99
2016,2,19,8,45,276.0,79.5,5.3,18.5,153.5,56.49,44.14
2016,2,19,9,0,0.0,82.0,5.4,19.0,82.0,71.59,57.16
2016,2,19,9,15,0.5,115.5,5.35,19.5,116.0,98.22,79.93
2016,2,19,9,30,1.0,149.0,5.3,20.0,150.0,123.86,101.47
2016,2,19,9,45,3.5,164.0,5.25,20.5,166.0,135.92,111.18
2016,2,19,10,0,6.0,179.0,5.2,21.0,182.0,149.51,116.47
2016,2,19,10,15,28.0,218.5,5.1,21.5,235.0,176.01,136.09
2016,2,19,10,30,50.0,258.0,5.0,22.0,288.0,212.56,163.52
2016,2,19,10,45,445.0,189.5,4.95,22.5,480.0,249.53,178.41
2016,2,19,11,0,840.0,121.0,4.9,23.0,672.0,346.41,245.75
2016,2,19,11,15,848.5,123.0,4.8,23.0,698.0,398.62,291.55
2016,2,19,11,30,857.0,125.0,4.7,23.0,724.0,450.28,336.2
2016,2,19,11,45,858.5,128.0,4.6,23.5,741.0,498.88,376.76
2016,2,19,12,0,860.0,131.0,4.5,24.0,758.0,545.84,414.78
2016,2,19,12,15,862.5,131.5,4.45,24.0,767.0,589.3,450.07
2016,2,19,12,30,865.0,132.0,4.4,24.0,776.0,630.76,483.02
2016,2,19,12,45,863.0,133.0,4.35,24.5,775.5,667.7,511.01
2016,2,19,13,0,861.0,134.0,4.3,25.0,775.0,701.96,536.4
2016,2,19,13,15,858.0,133.5,4.2,25.0,766.5,731.29,558.67
2016,2,19,13,30,855.0,133.0,4.1,25.0,758.0,757.58,578.44
2016,2,19,13,45,848.0,132.0,4.1,25.0,740.5,777.25,593.41
2016,2,19,14,0,841.0,131.0,4.1,25.0,723.0,793.5,605.37
2016,2,19,14,15,832.0,129.0,4.05,25.0,697.5,803.7,613.02
2016,2,19,14,30,823.0,127.0,4.0,25.0,672.0,810.34,618.35
2016,2,19,14,45,810.5,124.0,4.0,25.0,639.0,809.57,618.87
2016,2,19,15,0,798.0,121.0,4.0,25.0,606.0,805.23,617.08
2016,2,19,15,15,780.0,118.0,3.9,24.5,566.5,797.2,613.63
2016,2,19,15,30,762.0,115.0,3.8,24.0,527.0,782.1,605.25
2016,2,19,15,45,738.0,110.5,3.75,24.0,481.5,757.23,588.96
2016,2,19,16,0,714.0,106.0,3.7,24.0,436.0,729.56,570.6
2016,2,19,16,15,679.5,100.0,3.3,23.5,386.0,689.2,542.46
2016,2,19,16,30,645.0,94.0,2.9,23.0,336.0,646.9,512.38
2016,2,19,16,45,596.0,86.5,2.55,22.5,284.0,590.22,470.88
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,532.96,427.4
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,454.83,366.92
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,378.48,304.79
2016,2,19,17,45,286.0,42.5,1.95,19.0,84.0,274.16,216.77
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,172.44,107.02
2016,2,19,18,15,86.0,13.5,1.9,18.0,19.5,61.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,48.5,12.5,2.75,16.5,15.5,11.37,0.0
2016,2,20,7,30,97.0,25.0,3.0,17.0,31.0,20.23,5.19
2016,2,20,7,45,203.0,43.5,3.3,17.5,73.0,33.69,22.87
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,47.3,35.5
2016,2,20,8,15,383.5,75.5,3.85,18.5,164.5,56.57,43.99
2016,2,20,8,30,458.0,89.0,4.1,19.0,214.0,65.54,51.94
2016,2,20,8,45,510.0,98.5,4.35,19.5,264.5,71.22,56.8
2016,2,20,9,0,562.0,108.0,4.6,20.0,315.0,77.86,62.33
2016,2,20,9,15,281.0,112.5,4.7,20.5,216.0,76.12,60.53
2016,2,20,9,30,0.0,117.0,4.8,21.0,117.0,100.29,80.93
2016,2,20,9,45,0.0,101.0,4.9,21.5,101.0,88.31,70.29
2016,2,20,10,0,0.0,85.0,5.0,22.0,85.0,75.27,56.15
2016,2,20,10,15,0.0,85.5,5.0,22.0,85.5,75.74,56.37
2016,2,20,10,30,0.0,86.0,5.0,22.0,86.0,76.21,56.6
2016,2,20,10,45,1.5,132.5,5.05,22.5,133.5,116.22,88.5
2016,2,20,11,0,3.0,179.0,5.1,23.0,181.0,155.7,119.49
2016,2,20,11,15,4.0,185.0,5.05,23.5,188.0,161.97,123.97
2016,2,20,11,30,5.0,191.0,5.0,24.0,195.0,168.35,128.57
2016,2,20,11,45,8.0,212.5,5.0,24.5,218.5,188.84,144.19
2016,2,20,12,0,11.0,234.0,5.0,25.0,242.0,209.89,160.14
2016,2,20,12,15,11.5,236.5,5.0,25.0,245.0,213.84,163.13
2016,2,20,12,30,12.0,239.0,5.0,25.0,248.0,217.79,166.18
2016,2,20,12,45,22.5,275.0,5.0,25.5,292.0,257.56,196.58
2016,2,20,13,0,33.0,311.0,5.0,26.0,336.0,303.49,231.32
2016,2,20,13,15,19.0,249.5,4.95,26.0,264.0,236.38,180.0
2016,2,20,13,30,5.0,188.0,4.9,26.0,192.0,171.83,130.07
2016,2,20,13,45,90.5,268.5,4.9,26.0,333.0,327.89,252.36
2016,2,20,14,0,176.0,349.0,4.9,26.0,474.0,480.18,368.04
2016,2,20,14,15,225.0,330.0,4.8,26.0,484.0,508.77,390.51
2016,2,20,14,30,274.0,311.0,4.7,26.0,494.0,549.87,422.42
2016,2,20,14,45,163.5,288.0,4.6,26.0,396.0,431.56,333.0
2016,2,20,15,0,53.0,265.0,4.5,26.0,298.0,308.6,237.92
2016,2,20,15,15,118.5,257.5,4.25,25.5,324.0,373.47,290.63
2016,2,20,15,30,184.0,250.0,4.0,25.0,350.0,424.75,332.4
2016,2,20,15,45,132.0,226.0,3.8,25.0,294.5,359.14,281.75
2016,2,20,16,0,80.0,202.0,3.6,25.0,239.0,278.58,219.03
2016,2,20,16,15,71.5,180.5,3.2,24.0,211.5,250.76,198.53
2016,2,20,16,30,63.0,159.0,2.8,23.0,184.0,222.65,177.22
2016,2,20,16,45,58.5,136.0,2.45,22.5,156.5,195.33,155.9
2016,2,20,17,0,54.0,113.0,2.1,22.0,129.0,167.52,133.66
2016,2,20,17,15,39.5,90.0,2.15,21.5,100.0,131.97,104.33
2016,2,20,17,30,25.0,67.0,2.2,21.0,71.0,96.14,74.08
2016,2,20,17,45,12.5,44.5,2.3,21.0,46.5,61.57,44.33
2016,2,20,18,0,0.0,22.0,2.4,21.0,22.0,20.24,7.91
2016,2,20,18,15,0.0,11.0,2.6,21.0,11.0,10.01,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,17.0,2.5,2.27,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.38,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,9.66,2.57
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,14.94,7.4
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,21.55,13.38
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,28.18,19.31
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,34.82,25.12
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,41.47,30.83
2016,2,21,9,15,0.0,77.0,3.6,19.0,77.0,68.12,53.95
2016,2,21,9,30,0.0,107.0,3.6,19.0,107.0,92.62,74.91
2016,2,21,9,45,0.0,96.5,3.6,19.5,96.5,84.72,64.64
2016,2,21,10,0,0.0,86.0,3.6,20.0,86.0,76.17,57.31
2016,2,21,10,15,0.0,115.0,3.5,20.0,115.0,100.63,77.09
2016,2,21,10,30,0.0,144.0,3.4,20.0,144.0,124.83,96.44
2016,2,21,10,45,0.0,146.5,3.35,20.0,146.5,127.48,98.32
2016,2,21,11,0,0.0,149.0,3.3,20.0,149.0,130.06,100.2
2016,2,21,11,15,1.0,160.0,3.15,20.0,161.0,140.11,108.03
2016,2,21,11,30,2.0,171.0,3.0,20.0,173.0,150.35,116.01
2016,2,21,11,45,4.5,189.5,2.85,20.5,193.5,167.85,129.47
2016,2,21,12,0,7.0,208.0,2.7,21.0,214.0,185.8,143.17
2016,2,21,12,15,6.5,202.5,2.45,21.0,208.0,181.82,139.89
2016,2,21,12,30,6.0,197.0,2.2,21.0,202.0,177.63,136.52
2016,2,21,12,45,17.5,250.5,1.95,21.0,264.5,232.92,179.57
2016,2,21,13,0,29.0,304.0,1.7,21.0,327.0,294.63,226.57
2016,2,21,13,15,15.5,236.0,1.5,21.0,248.5,221.81,170.42
2016,2,21,13,30,2.0,168.0,1.3,21.0,170.0,151.53,115.72
2016,2,21,13,45,19.0,232.5,1.15,21.5,246.5,224.05,172.46
2016,2,21,14,0,36.0,297.0,1.0,22.0,323.0,310.19,237.39
2016,2,21,14,15,33.5,284.0,0.95,22.0,307.5,299.42,229.03
2016,2,21,14,30,31.0,271.0,0.9,22.0,292.0,288.16,220.86
2016,2,21,14,45,52.0,274.5,0.9,22.0,307.5,313.29,240.93
2016,2,21,15,0,73.0,278.0,0.9,22.0,323.0,339.49,261.57
2016,2,21,15,15,61.0,254.5,0.85,21.5,290.5,308.57,238.89
2016,2,21,15,30,49.0,231.0,0.8,21.0,258.0,276.84,215.61
2016,2,21,15,45,24.5,162.0,0.75,21.0,175.5,181.93,142.03
2016,2,21,16,0,0.0,93.0,0.7,21.0,93.0,83.07,62.73
2016,2,21,16,15,0.0,82.0,0.65,20.5,82.0,72.85,54.9
2016,2,21,16,30,0.0,71.0,0.6,20.0,71.0,62.78,46.87
2016,2,21,16,45,0.0,59.0,0.55,20.0,59.0,52.11,38.13
2016,2,21,17,0,0.0,47.0,0.5,20.0,47.0,41.46,29.27
2016,2,21,17,15,0.0,36.0,0.5,19.5,36.0,31.72,21.09
2016,2,21,17,30,0.0,25.0,0.5,19.0,25.0,22.0,12.79
2016,2,21,17,45,0.0,15.0,0.55,19.0,15.0,13.18,5.17
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,4.38,0.0
2016,2,21,18,15,0.0,2.5,0.65,19.0,2.5,2.27,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
