Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,15,99.5,22.5,3.25,16.5,33.5,17.66,2.68
2016,3,3,7,30,199.0,45.0,3.5,17.0,67.0,34.89,23.89
2016,3,3,7,45,352.0,54.5,3.8,17.5,121.0,41.67,30.69
2016,3,3,8,0,505.0,64.0,4.1,18.0,175.0,49.57,37.97
2016,3,3,8,15,572.0,72.5,4.35,18.5,231.0,54.38,42.29
2016,3,3,8,30,639.0,81.0,4.6,19.0,287.0,59.06,46.3
2016,3,3,8,45,714.5,79.0,4.9,20.0,347.5,55.7,43.08
2016,3,3,9,0,790.0,77.0,5.2,21.0,408.0,58.15,44.88
2016,3,3,9,15,818.5,80.5,5.55,21.5,461.5,59.3,45.61
2016,3,3,9,30,847.0,84.0,5.9,22.0,515.0,60.43,46.32
2016,3,3,9,45,874.5,84.0,6.3,22.5,565.0,117.05,62.98
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,174.38,97.17
2016,3,3,10,15,916.0,86.5,6.8,23.0,657.0,233.54,143.53
2016,3,3,10,30,930.0,89.0,6.9,23.0,699.0,293.43,195.14
2016,3,3,10,45,942.0,89.5,7.0,23.5,734.5,351.66,246.7
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,409.82,298.08
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,466.28,347.85
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,521.72,395.71
2016,3,3,11,45,976.5,91.5,7.0,24.5,843.0,574.63,439.7
2016,3,3,12,0,984.0,91.0,7.0,25.0,862.0,626.0,481.27
2016,3,3,12,15,986.5,91.5,6.9,25.0,871.0,673.51,519.62
2016,3,3,12,30,989.0,92.0,6.8,25.0,880.0,718.62,555.3
2016,3,3,12,45,992.0,90.0,6.75,25.0,881.0,759.13,587.09
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,796.79,615.32
2016,3,3,13,15,993.5,87.5,6.6,25.0,873.0,829.54,638.69
2016,3,3,13,30,992.0,87.0,6.5,25.0,864.0,858.89,659.58
2016,3,3,13,45,990.5,85.0,6.45,25.0,846.0,883.17,677.09
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,903.76,692.07
2016,3,3,14,15,983.0,82.0,6.3,25.0,801.5,917.9,702.37
2016,3,3,14,30,977.0,81.0,6.2,25.0,775.0,928.12,710.07
2016,3,3,14,45,963.0,82.0,6.1,25.0,739.5,929.81,711.92
2016,3,3,15,0,949.0,83.0,6.0,25.0,704.0,927.6,711.25
2016,3,3,15,15,936.0,81.0,5.85,24.5,662.0,919.0,707.38
2016,3,3,15,30,923.0,79.0,5.7,24.0,620.0,906.67,701.04
2016,3,3,15,45,906.0,76.0,5.55,23.5,572.0,886.1,688.9
2016,3,3,16,0,889.0,73.0,5.4,23.0,524.0,862.2,674.39
2016,3,3,16,15,864.0,70.0,5.0,22.5,470.5,828.48,651.27
2016,3,3,16,30,839.0,67.0,4.6,22.0,417.0,800.09,631.76
2016,3,3,16,45,802.0,63.0,4.25,21.5,360.5,750.38,596.61
2016,3,3,17,0,765.0,59.0,3.9,21.0,304.0,699.23,559.82
2016,3,3,17,15,707.5,53.0,3.5,19.5,246.5,628.96,508.69
2016,3,3,17,30,650.0,47.0,3.1,18.0,189.0,559.34,455.07
2016,3,3,17,45,549.0,39.0,2.75,17.0,134.5,458.45,372.57
2016,3,3,18,0,448.0,31.0,2.4,16.0,80.0,371.27,292.9
2016,3,3,18,15,224.0,15.5,2.4,15.5,40.0,184.61,58.05
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.5,17.0,1.2,9.0,43.0,13.47,2.28
2016,3,4,7,30,447.0,34.0,1.2,10.0,86.0,27.41,18.33
2016,3,4,7,45,549.0,42.5,1.3,11.0,141.5,33.25,24.15
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,42.59,32.75
2016,3,4,8,15,709.0,57.0,1.6,13.0,255.5,46.34,36.1
2016,3,4,8,30,767.0,63.0,1.8,14.0,314.0,50.03,39.23
2016,3,4,8,45,802.5,67.5,2.0,15.0,371.0,52.28,40.97
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,54.49,42.6
2016,3,4,9,15,863.5,75.5,2.3,16.5,481.5,55.81,43.5
2016,3,4,9,30,889.0,79.0,2.4,17.0,535.0,65.79,51.94
2016,3,4,9,45,904.0,82.5,2.55,18.0,583.0,121.38,65.4
2016,3,4,10,0,919.0,86.0,2.7,19.0,631.0,181.48,102.95
2016,3,4,10,15,931.5,88.5,2.6,19.0,672.5,241.47,150.47
2016,3,4,10,30,944.0,91.0,2.5,19.0,714.0,301.98,202.58
2016,3,4,10,45,949.5,94.0,2.4,19.5,747.5,361.09,254.43
2016,3,4,11,0,955.0,97.0,2.3,20.0,781.0,419.48,305.0
2016,3,4,11,15,961.0,98.5,2.25,20.5,807.5,475.94,352.79
2016,3,4,11,30,967.0,100.0,2.2,21.0,834.0,531.25,398.09
2016,3,4,11,45,965.5,103.0,2.2,21.5,850.0,582.63,439.13
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,631.76,477.09
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,678.07,512.83
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,721.96,545.95
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,761.21,573.99
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,797.47,598.91
2016,3,4,13,15,961.5,107.5,2.2,23.0,871.0,828.89,620.19
2016,3,4,13,30,959.0,107.0,2.2,23.0,861.0,856.96,639.22
2016,3,4,13,45,953.5,106.5,2.25,23.0,842.5,879.17,654.81
2016,3,4,14,0,948.0,106.0,2.3,23.0,824.0,897.7,668.12
2016,3,4,14,15,940.5,104.5,2.35,23.0,796.5,909.79,677.3
2016,3,4,14,30,933.0,103.0,2.4,23.0,769.0,918.05,684.17
2016,3,4,14,45,921.5,101.5,2.45,23.0,733.5,919.04,686.39
2016,3,4,15,0,910.0,100.0,2.5,23.0,698.0,916.22,686.3
2016,3,4,15,15,895.5,97.5,2.5,23.0,656.0,905.94,680.96
2016,3,4,15,30,881.0,95.0,2.5,23.0,614.0,900.31,678.98
2016,3,4,15,45,689.5,133.5,2.5,23.0,520.0,782.1,599.26
2016,3,4,16,0,498.0,172.0,2.5,23.0,426.0,651.33,506.88
2016,3,4,16,15,647.5,118.0,2.2,22.0,412.5,719.34,560.76
2016,3,4,16,30,797.0,64.0,1.9,21.0,399.0,763.87,593.82
2016,3,4,16,45,730.5,69.0,1.65,20.5,344.0,702.58,550.32
2016,3,4,17,0,664.0,74.0,1.4,20.0,289.0,646.44,510.25
2016,3,4,17,15,601.0,67.0,1.45,18.5,233.5,573.72,460.06
2016,3,4,17,30,538.0,60.0,1.5,17.0,178.0,502.25,407.32
2016,3,4,17,45,445.0,48.0,1.55,16.0,126.5,405.94,329.56
2016,3,4,18,0,352.0,36.0,1.6,15.0,75.0,315.07,249.67
2016,3,4,18,15,176.0,18.0,1.65,14.5,37.5,160.42,63.02
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,102.0,21.0,1.15,11.5,33.5,16.39,5.1
2016,3,5,7,30,204.0,42.0,1.2,12.0,67.0,32.39,22.58
2016,3,5,7,45,263.0,61.5,1.3,13.0,110.5,46.56,35.76
2016,3,5,8,0,322.0,81.0,1.4,14.0,154.0,60.15,48.08
2016,3,5,8,15,375.0,93.0,1.45,15.0,201.0,67.66,54.69
2016,3,5,8,30,428.0,105.0,1.5,16.0,248.0,74.87,60.77
2016,3,5,8,45,541.5,101.0,1.6,17.0,312.5,70.88,56.88
2016,3,5,9,0,655.0,97.0,1.7,18.0,377.0,65.79,52.06
2016,3,5,9,15,734.0,96.0,1.7,18.5,446.5,63.34,49.65
2016,3,5,9,30,813.0,95.0,1.7,19.0,516.0,68.07,53.45
2016,3,5,9,45,832.0,99.0,1.7,19.5,563.5,123.53,67.93
2016,3,5,10,0,851.0,103.0,1.7,20.0,611.0,180.99,104.57
2016,3,5,10,15,866.0,105.5,1.8,20.5,652.0,238.31,149.62
2016,3,5,10,30,881.0,108.0,1.9,21.0,693.0,296.64,198.97
2016,3,5,10,45,890.5,110.5,2.0,21.5,727.0,359.6,252.82
2016,3,5,11,0,900.0,113.0,2.1,22.0,761.0,416.08,301.17
2016,3,5,11,15,907.0,114.0,2.25,22.5,787.0,469.93,346.65
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,522.81,390.15
2016,3,5,11,45,917.0,117.0,2.55,23.5,830.5,573.28,430.62
2016,3,5,12,0,920.0,119.0,2.7,24.0,848.0,622.0,468.67
2016,3,5,12,15,922.0,119.5,2.8,24.0,856.5,666.91,503.77
2016,3,5,12,30,924.0,120.0,2.9,24.0,865.0,709.55,536.54
2016,3,5,12,45,921.5,121.0,3.05,24.5,864.0,747.14,564.29
2016,3,5,13,0,919.0,122.0,3.2,25.0,863.0,781.82,589.5
2016,3,5,13,15,916.0,121.5,3.25,25.0,853.0,811.68,610.4
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,838.31,629.1
2016,3,5,13,45,903.5,122.5,3.4,25.0,823.5,858.34,643.66
2016,3,5,14,0,894.0,124.0,3.5,25.0,804.0,874.76,655.95
2016,3,5,14,15,885.5,122.0,3.5,25.0,777.0,892.21,668.54
2016,3,5,14,30,877.0,120.0,3.5,25.0,750.0,899.09,674.08
2016,3,5,14,45,845.5,127.0,3.55,25.0,711.0,892.03,670.68
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,880.96,664.76
2016,3,5,15,15,797.0,130.5,3.55,24.5,630.5,867.67,658.2
2016,3,5,15,30,780.0,127.0,3.5,24.0,589.0,856.46,653.2
2016,3,5,15,45,754.5,123.0,3.5,24.0,541.5,828.97,635.87
2016,3,5,16,0,729.0,119.0,3.5,24.0,494.0,798.6,616.52
2016,3,5,16,15,697.5,113.0,3.15,23.0,442.0,758.16,590.42
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,715.63,562.29
2016,3,5,16,45,618.0,100.0,2.5,21.5,335.0,656.73,520.57
2016,3,5,17,0,570.0,93.0,2.2,21.0,280.0,597.14,477.22
2016,3,5,17,15,505.5,82.5,2.05,20.0,225.0,520.87,420.84
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,443.77,360.49
2016,3,5,17,45,341.5,57.0,1.8,18.0,120.0,343.77,278.65
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,250.66,197.8
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,128.8,57.64
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,9.0,22.0,3.2,13.5,23.0,19.19,7.84
2016,3,6,7,30,18.0,44.0,3.3,14.0,46.0,36.86,26.28
2016,3,6,7,45,34.5,68.0,3.45,14.5,75.0,55.44,43.35
2016,3,6,8,0,51.0,92.0,3.6,15.0,104.0,73.61,59.77
2016,3,6,8,15,71.0,114.5,3.9,15.5,136.0,90.47,74.69
2016,3,6,8,30,91.0,137.0,4.2,16.0,168.0,106.99,88.96
2016,3,6,8,45,316.0,140.0,4.5,16.5,272.5,101.73,83.99
2016,3,6,9,0,541.0,143.0,4.8,17.0,377.0,97.68,80.05
2016,3,6,9,15,283.0,172.0,4.95,17.5,295.5,120.15,99.02
2016,3,6,9,30,25.0,201.0,5.1,18.0,214.0,162.95,135.0
2016,3,6,9,45,12.5,145.5,5.25,18.5,152.0,125.44,97.46
2016,3,6,10,0,0.0,90.0,5.4,19.0,90.0,79.77,60.2
2016,3,6,10,15,0.0,96.5,5.5,19.0,96.5,85.47,64.72
2016,3,6,10,30,0.0,103.0,5.6,19.0,103.0,91.09,69.14
2016,3,6,10,45,0.0,113.5,5.75,19.5,113.5,100.16,76.21
2016,3,6,11,0,0.0,124.0,5.9,20.0,124.0,109.29,83.27
2016,3,6,11,15,0.0,128.5,6.0,20.5,128.5,113.32,86.22
2016,3,6,11,30,0.0,133.0,6.1,21.0,133.0,117.38,89.19
2016,3,6,11,45,0.0,108.5,6.25,21.5,108.5,96.2,72.0
2016,3,6,12,0,0.0,84.0,6.4,22.0,84.0,74.64,54.56
2016,3,6,12,15,0.0,85.0,6.45,22.0,85.0,75.54,55.26
2016,3,6,12,30,0.0,86.0,6.5,22.0,86.0,76.44,55.96
2016,3,6,12,45,0.0,86.5,6.55,22.5,86.5,76.89,56.2
2016,3,6,13,0,0.0,87.0,6.6,23.0,87.0,77.33,56.45
2016,3,6,13,15,0.0,116.0,6.55,23.0,116.0,103.23,77.1
2016,3,6,13,30,0.0,145.0,6.5,23.0,145.0,129.4,97.88
2016,3,6,13,45,0.0,142.0,6.45,23.5,142.0,126.86,95.74
2016,3,6,14,0,0.0,139.0,6.4,24.0,139.0,124.29,93.62
2016,3,6,14,15,0.0,143.0,6.3,24.0,143.0,128.13,96.77
2016,3,6,14,30,0.0,147.0,6.2,24.0,147.0,132.05,100.02
2016,3,6,14,45,104.0,232.5,6.1,24.0,301.5,329.46,258.25
2016,3,6,15,0,208.0,318.0,6.0,24.0,456.0,518.85,404.99
2016,3,6,15,15,467.0,229.0,5.8,23.5,514.5,685.99,537.99
2016,3,6,15,30,726.0,140.0,5.6,23.0,573.0,826.62,646.31
2016,3,6,15,45,613.5,157.0,5.45,23.0,503.0,746.42,587.96
2016,3,6,16,0,501.0,174.0,5.3,23.0,433.0,659.59,523.17
2016,3,6,16,15,468.0,165.0,5.1,22.5,387.5,618.28,493.97
2016,3,6,16,30,435.0,156.0,4.9,22.0,342.0,575.91,463.24
2016,3,6,16,45,411.0,137.5,4.75,22.0,294.0,528.88,427.98
2016,3,6,17,0,387.0,119.0,4.6,22.0,246.0,480.93,391.16
2016,3,6,17,15,341.5,101.5,4.45,21.5,198.5,417.26,341.07
2016,3,6,17,30,296.0,84.0,4.3,21.0,151.0,354.89,290.13
2016,3,6,17,45,223.0,64.5,4.2,20.5,107.0,258.3,209.53
2016,3,6,18,0,150.0,45.0,4.1,20.0,63.0,180.83,141.61
2016,3,6,18,15,75.0,22.5,4.25,19.5,31.5,91.29,43.83
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,17.0,1.0,0.87,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.75,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,3.07,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.39,0.0
2016,3,7,8,15,0.0,7.0,5.45,18.5,7.0,6.15,0.0
2016,3,7,8,30,0.0,9.0,5.8,19.0,9.0,7.91,1.32
2016,3,7,8,45,13.0,88.5,6.2,19.5,94.0,77.24,61.88
2016,3,7,9,0,26.0,168.0,6.6,20.0,179.0,136.86,112.78
2016,3,7,9,15,19.0,176.5,6.7,20.0,185.0,144.46,118.82
2016,3,7,9,30,12.0,185.0,6.8,20.0,191.0,152.13,124.93
2016,3,7,9,45,7.0,179.5,6.95,20.5,183.5,150.97,117.63
2016,3,7,10,0,2.0,174.0,7.1,21.0,176.0,148.22,115.02
2016,3,7,10,15,3.5,182.0,7.0,21.0,185.0,156.17,121.04
2016,3,7,10,30,5.0,190.0,6.9,21.0,194.0,164.26,127.19
2016,3,7,10,45,6.5,202.0,6.8,21.0,207.0,175.75,136.07
2016,3,7,11,0,8.0,214.0,6.7,21.0,220.0,187.49,145.16
2016,3,7,11,15,13.5,247.0,6.6,21.0,257.5,218.43,169.36
2016,3,7,11,30,19.0,280.0,6.5,21.0,295.0,250.32,194.19
2016,3,7,11,45,36.5,322.5,6.4,21.5,352.0,294.21,227.84
2016,3,7,12,0,54.0,365.0,6.3,22.0,409.0,344.64,266.24
2016,3,7,12,15,57.5,372.0,6.25,22.0,419.0,359.59,277.71
2016,3,7,12,30,61.0,379.0,6.2,22.0,429.0,374.89,289.51
2016,3,7,12,45,32.5,274.0,6.2,22.0,300.5,268.62,207.66
2016,3,7,13,0,4.0,169.0,6.2,22.0,172.0,153.36,117.09
2016,3,7,13,15,6.0,188.5,6.2,22.0,193.5,172.87,132.68
2016,3,7,13,30,8.0,208.0,6.2,22.0,215.0,192.79,148.49
2016,3,7,13,45,4.0,174.5,6.2,22.0,178.0,159.68,122.38
2016,3,7,14,0,0.0,141.0,6.2,22.0,141.0,126.12,95.77
2016,3,7,14,15,0.0,81.5,6.3,22.0,81.5,72.34,52.88
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,19.47,10.19
2016,3,7,14,45,0.0,36.5,6.5,22.0,36.5,32.3,20.67
2016,3,7,15,0,0.0,51.0,6.6,22.0,51.0,45.15,31.17
2016,3,7,15,15,0.0,52.0,6.5,22.0,52.0,46.01,31.95
2016,3,7,15,30,0.0,53.0,6.4,22.0,53.0,46.88,32.75
2016,3,7,15,45,47.5,142.0,6.3,22.0,166.5,180.37,143.0
2016,3,7,16,0,95.0,231.0,6.2,22.0,280.0,326.65,261.05
2016,3,7,16,15,52.0,191.0,5.95,21.5,217.5,245.74,196.3
2016,3,7,16,30,9.0,151.0,5.7,21.0,155.0,152.8,120.62
2016,3,7,16,45,4.5,130.0,5.5,20.5,132.0,129.04,101.66
2016,3,7,17,0,0.0,109.0,5.3,20.0,109.0,105.23,82.26
2016,3,7,17,15,0.0,87.0,5.2,19.5,87.0,83.6,64.49
2016,3,7,17,30,0.0,65.0,5.1,19.0,65.0,61.48,45.96
2016,3,7,17,45,0.0,46.5,5.0,19.0,46.5,43.06,30.18
2016,3,7,18,0,0.0,28.0,4.9,19.0,28.0,24.69,14.36
2016,3,7,18,15,0.0,14.0,4.9,19.0,14.0,12.32,1.46
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,5.7,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,10.53,3.37
2016,3,8,7,45,0.0,20.0,4.6,19.5,20.0,17.58,9.69
2016,3,8,8,0,0.0,28.0,4.7,20.0,28.0,24.64,15.98
2016,3,8,8,15,0.0,36.5,4.8,20.0,36.5,32.16,22.62
2016,3,8,8,30,0.0,45.0,4.9,20.0,45.0,39.69,29.17
2016,3,8,8,45,259.0,90.5,5.05,20.5,205.0,61.64,48.08
2016,3,8,9,0,518.0,136.0,5.2,21.0,365.0,92.36,74.22
2016,3,8,9,15,451.0,172.5,5.3,21.5,389.0,113.46,91.75
2016,3,8,9,30,384.0,209.0,5.4,22.0,413.0,148.06,111.25
2016,3,8,9,45,405.0,225.0,5.5,22.5,457.0,188.38,131.89
2016,3,8,10,0,426.0,241.0,5.6,23.0,501.0,223.88,155.55
2016,3,8,10,15,440.5,254.0,5.45,23.5,538.0,266.57,188.65
2016,3,8,10,30,455.0,267.0,5.3,24.0,575.0,310.95,224.53
2016,3,8,10,45,506.5,262.0,5.2,24.5,620.5,355.38,259.97
2016,3,8,11,0,558.0,257.0,5.1,25.0,666.0,404.71,299.41
2016,3,8,11,15,718.0,188.0,4.9,25.0,733.5,453.42,338.16
2016,3,8,11,30,878.0,119.0,4.7,25.0,801.0,519.84,390.99
2016,3,8,11,45,873.5,125.5,4.55,25.0,816.5,568.33,430.24
2016,3,8,12,0,869.0,132.0,4.4,25.0,832.0,614.57,466.63
2016,3,8,12,15,570.0,269.0,4.15,25.0,730.0,590.85,447.82
2016,3,8,12,30,271.0,406.0,3.9,25.0,628.0,540.7,407.66
2016,3,8,12,45,568.0,272.5,3.7,25.0,737.0,651.96,493.78
2016,3,8,13,0,865.0,139.0,3.5,25.0,846.0,772.73,584.45
2016,3,8,13,15,862.0,138.5,3.3,25.0,836.5,802.0,603.63
2016,3,8,13,30,859.0,138.0,3.1,25.0,827.0,828.15,620.68
2016,3,8,13,45,853.0,137.5,2.95,25.0,809.0,848.62,634.04
2016,3,8,14,0,847.0,137.0,2.8,25.0,791.0,865.65,645.07
2016,3,8,14,15,838.5,135.0,2.7,25.0,764.5,875.49,651.66
2016,3,8,14,30,830.0,133.0,2.6,25.0,738.0,881.7,655.97
2016,3,8,14,45,798.5,140.0,2.55,25.0,700.0,873.63,651.23
2016,3,8,15,0,767.0,147.0,2.5,25.0,662.0,867.34,647.96
2016,3,8,15,15,749.5,143.5,2.45,25.0,621.5,853.77,639.91
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,836.93,629.8
2016,3,8,15,45,708.5,135.0,2.4,25.0,534.5,809.98,613.22
2016,3,8,16,0,685.0,130.0,2.4,25.0,488.0,780.24,594.69
2016,3,8,16,15,653.0,124.0,2.2,24.5,437.0,739.5,568.05
2016,3,8,16,30,621.0,118.0,2.0,24.0,386.0,696.74,539.61
2016,3,8,16,45,578.0,109.0,1.85,24.0,333.0,639.88,499.67
2016,3,8,17,0,535.0,100.0,1.7,24.0,280.0,582.23,458.21
2016,3,8,17,15,471.0,89.5,1.6,23.0,226.5,502.99,400.54
2016,3,8,17,30,407.0,79.0,1.5,22.0,173.0,431.54,345.7
2016,3,8,17,45,318.0,63.0,1.45,21.0,124.0,338.05,270.69
2016,3,8,18,0,229.0,47.0,1.4,20.0,75.0,250.64,196.55
2016,3,8,18,15,114.5,23.5,1.55,19.5,37.5,132.52,76.43
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,4.82,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,8.77,1.91
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,14.06,6.68
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,19.35,11.41
2016,3,9,8,15,0.0,28.0,4.3,19.0,28.0,24.65,16.11
2016,3,9,8,30,0.0,34.0,4.3,19.0,34.0,29.96,20.75
2016,3,9,8,45,0.0,46.0,4.35,19.5,46.0,40.59,29.93
2016,3,9,9,0,0.0,58.0,4.4,20.0,58.0,51.24,38.99
2016,3,9,9,15,0.0,40.5,4.35,20.0,40.5,35.75,25.43
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,20.29,11.22
2016,3,9,9,45,0.0,30.0,4.25,20.5,30.0,26.49,16.26
2016,3,9,10,0,0.0,37.0,4.2,21.0,37.0,32.7,21.26
2016,3,9,10,15,0.0,40.5,4.0,21.0,40.5,35.82,23.74
2016,3,9,10,30,0.0,44.0,3.8,21.0,44.0,38.95,26.23
2016,3,9,10,45,0.0,39.5,3.65,21.5,39.5,34.97,22.88
2016,3,9,11,0,0.0,35.0,3.5,22.0,35.0,31.0,19.56
2016,3,9,11,15,0.0,59.5,3.55,21.5,59.5,52.78,37.2
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,74.61,54.82
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,86.57,64.34
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,98.47,73.79
2016,3,9,12,15,8.0,194.0,3.85,21.0,201.0,176.29,135.46
2016,3,9,12,30,16.0,277.0,4.0,21.0,291.0,255.23,196.9
2016,3,9,12,45,20.0,296.5,4.15,21.0,313.0,277.15,213.79
2016,3,9,13,0,24.0,316.0,4.3,21.0,335.0,299.75,231.34
2016,3,9,13,15,12.0,207.0,4.3,21.0,216.5,194.21,149.53
2016,3,9,13,30,0.0,98.0,4.3,21.0,98.0,87.17,64.7
2016,3,9,13,45,0.0,104.0,4.3,21.0,104.0,92.56,69.15
2016,3,9,14,0,0.0,110.0,4.3,21.0,110.0,97.98,73.57
2016,3,9,14,15,1.0,137.0,4.2,21.0,138.0,123.49,94.08
2016,3,9,14,30,2.0,164.0,4.1,21.0,166.0,149.6,115.01
2016,3,9,14,45,1.0,101.0,4.1,21.0,102.0,90.7,68.05
2016,3,9,15,0,0.0,38.0,4.1,21.0,38.0,33.62,21.88
2016,3,9,15,15,0.0,61.0,3.95,21.0,61.0,54.01,38.62
2016,3,9,15,30,0.0,84.0,3.8,21.0,84.0,74.43,55.37
2016,3,9,15,45,0.0,62.5,3.65,21.0,62.5,55.29,39.89
2016,3,9,16,0,0.0,41.0,3.5,21.0,41.0,36.2,24.32
2016,3,9,16,15,0.0,24.5,3.3,20.5,24.5,21.6,12.35
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.04,0.25
2016,3,9,16,45,0.0,7.0,2.9,19.5,7.0,6.15,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,5.27,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,3.95,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.73,0.0
2016,3,10,7,15,0.0,10.5,4.05,13.0,10.5,9.22,1.85
2016,3,10,7,30,0.0,18.0,4.0,13.0,18.0,15.82,8.27
2016,3,10,7,45,0.0,28.0,4.0,13.5,28.0,24.65,16.37
2016,3,10,8,0,0.0,38.0,4.0,14.0,38.0,33.49,24.4
2016,3,10,8,15,0.0,48.0,4.05,14.5,48.0,42.35,32.3
2016,3,10,8,30,0.0,58.0,4.1,15.0,58.0,51.22,40.06
2016,3,10,8,45,0.0,32.5,4.2,15.5,32.5,28.64,19.85
2016,3,10,9,0,0.0,7.0,4.3,16.0,7.0,6.16,0.0
2016,3,10,9,15,0.0,50.0,4.45,16.0,50.0,44.16,33.29
2016,3,10,9,30,0.0,93.0,4.6,16.0,93.0,82.15,63.24
2016,3,10,9,45,0.0,96.5,4.75,16.5,96.5,85.27,65.47
2016,3,10,10,0,0.0,100.0,4.9,17.0,100.0,88.37,67.7
2016,3,10,10,15,1.0,133.5,5.1,17.0,134.0,116.76,90.72
2016,3,10,10,30,2.0,167.0,5.3,17.0,168.0,145.14,113.55
2016,3,10,10,45,1.0,128.5,5.5,17.0,129.0,113.3,87.52
2016,3,10,11,0,0.0,90.0,5.7,17.0,90.0,79.91,60.18
2016,3,10,11,15,0.0,93.0,5.8,17.0,93.0,82.6,62.3
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,85.24,64.38
2016,3,10,11,45,4.5,154.0,6.05,17.5,158.0,138.22,107.12
2016,3,10,12,0,9.0,212.0,6.2,18.0,220.0,191.6,149.59
2016,3,10,12,15,4.5,160.0,6.15,18.0,164.0,144.43,111.74
2016,3,10,12,30,0.0,108.0,6.1,18.0,108.0,95.96,72.61
2016,3,10,12,45,0.0,103.5,6.05,18.0,103.5,92.02,69.44
2016,3,10,13,0,0.0,99.0,6.0,18.0,99.0,88.05,66.23
2016,3,10,13,15,0.5,124.0,5.95,18.0,124.5,110.81,84.69
2016,3,10,13,30,1.0,149.0,5.9,18.0,150.0,133.84,103.3
2016,3,10,13,45,14.0,228.0,5.85,18.0,239.0,217.08,170.36
2016,3,10,14,0,27.0,307.0,5.8,18.0,328.0,314.64,247.66
2016,3,10,14,15,16.5,250.0,5.7,18.0,262.5,242.4,190.67
2016,3,10,14,30,6.0,193.0,5.6,18.0,197.0,180.33,141.24
2016,3,10,14,45,3.0,156.5,5.6,18.0,158.5,143.88,112.11
2016,3,10,15,0,0.0,120.0,5.6,18.0,120.0,107.36,82.61
2016,3,10,15,15,0.0,128.0,5.5,17.5,128.0,115.05,89.28
2016,3,10,15,30,0.0,136.0,5.4,17.0,136.0,123.07,96.26
2016,3,10,15,45,0.0,107.5,5.3,17.0,107.5,96.19,74.41
2016,3,10,16,0,0.0,79.0,5.2,17.0,79.0,69.93,52.88
2016,3,10,16,15,0.0,65.5,4.95,16.5,65.5,57.91,43.13
2016,3,10,16,30,0.0,52.0,4.7,16.0,52.0,45.91,33.27
2016,3,10,16,45,0.0,45.0,4.45,16.0,45.0,39.7,28.13
2016,3,10,17,0,0.0,38.0,4.2,16.0,38.0,33.49,22.94
2016,3,10,17,15,0.0,31.0,4.05,16.0,31.0,27.3,17.68
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,21.11,12.36
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,14.94,6.98
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,8.77,1.59
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.38,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,14.0,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,10.54,3.05
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,18.47,10.6
2016,3,11,7,45,0.0,32.5,1.85,14.5,32.5,28.63,19.88
2016,3,11,8,0,0.0,44.0,1.8,15.0,44.0,38.81,29.07
2016,3,11,8,15,0.0,56.5,1.85,15.0,56.5,49.89,38.97
2016,3,11,8,30,0.0,69.0,1.9,15.0,69.0,61.0,48.73
2016,3,11,8,45,0.0,38.0,1.95,15.5,38.0,33.51,24.17
2016,3,11,9,0,0.0,7.0,2.0,16.0,7.0,6.16,0.0
2016,3,11,9,15,0.0,23.0,2.15,16.0,23.0,20.28,12.29
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,34.44,23.39
2016,3,11,9,45,0.0,98.5,2.5,16.5,98.5,86.96,66.84
2016,3,11,10,0,0.0,158.0,2.7,17.0,158.0,135.8,106.31
2016,3,11,10,15,1.0,162.5,2.85,17.5,163.0,140.48,109.51
2016,3,11,10,30,2.0,167.0,3.0,18.0,168.0,145.21,112.84
2016,3,11,10,45,1.0,93.5,3.2,18.5,94.0,83.33,62.59
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.91
2016,3,11,11,15,0.0,58.5,3.4,19.0,58.5,51.89,36.87
2016,3,11,11,30,0.0,97.0,3.4,19.0,97.0,86.11,64.54
2016,3,11,11,45,0.0,115.5,3.4,19.5,115.5,102.35,77.35
2016,3,11,12,0,0.0,134.0,3.4,20.0,134.0,118.65,90.14
2016,3,11,12,15,0.0,94.5,3.3,20.0,94.5,83.99,62.36
2016,3,11,12,30,0.0,55.0,3.2,20.0,55.0,48.84,34.06
2016,3,11,12,45,14.5,195.5,3.1,20.0,207.5,183.95,142.12
2016,3,11,13,0,29.0,336.0,3.0,20.0,360.0,326.98,252.48
2016,3,11,13,15,243.5,334.5,2.9,20.0,533.0,510.43,394.79
2016,3,11,13,30,458.0,333.0,2.8,20.0,706.0,702.74,537.08
2016,3,11,13,45,229.0,219.0,2.7,20.5,405.5,410.63,320.11
2016,3,11,14,0,0.0,105.0,2.6,21.0,105.0,93.48,69.52
2016,3,11,14,15,124.0,231.5,2.6,20.5,323.0,338.6,266.01
2016,3,11,14,30,248.0,358.0,2.6,20.0,541.0,584.7,451.43
2016,3,11,14,45,136.0,309.5,2.6,20.0,409.5,441.69,342.93
2016,3,11,15,0,24.0,261.0,2.6,20.0,278.0,265.49,206.65
2016,3,11,15,15,12.5,214.0,2.55,20.0,223.0,209.93,163.84
2016,3,11,15,30,1.0,167.0,2.5,20.0,168.0,154.16,119.7
2016,3,11,15,45,1.5,166.0,2.45,20.0,167.0,154.85,120.72
2016,3,11,16,0,2.0,165.0,2.4,20.0,166.0,155.97,122.02
2016,3,11,16,15,312.5,136.5,2.15,19.5,274.5,456.05,368.64
2016,3,11,16,30,623.0,108.0,1.9,19.0,383.0,692.52,548.55
2016,3,11,16,45,567.5,105.5,1.65,19.0,330.5,632.46,502.33
2016,3,11,17,0,512.0,103.0,1.4,19.0,278.0,566.45,453.35
2016,3,11,17,15,463.5,89.5,1.2,18.5,226.5,500.64,403.84
2016,3,11,17,30,415.0,76.0,1.0,18.0,175.0,436.08,353.01
2016,3,11,17,45,326.0,61.5,0.85,17.5,126.5,343.28,277.45
2016,3,11,18,0,237.0,47.0,0.7,17.0,78.0,256.58,203.58
2016,3,11,18,15,118.5,28.0,0.7,16.5,43.5,146.88,97.09
2016,3,11,18,30,0.0,9.0,0.7,16.0,9.0,8.19,0.0
2016,3,11,18,45,0.0,4.5,0.7,16.0,4.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.09,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.91,0.0
2016,3,12,7,15,0.0,28.0,1.35,13.5,28.0,24.48,14.87
2016,3,12,7,30,0.0,47.0,1.4,14.0,47.0,40.38,29.87
2016,3,12,7,45,6.5,70.5,1.45,14.5,72.5,59.44,47.19
2016,3,12,8,0,13.0,94.0,1.5,15.0,98.0,78.26,63.98
2016,3,12,8,15,21.5,116.5,1.65,15.5,124.0,96.18,79.61
2016,3,12,8,30,30.0,139.0,1.8,16.0,150.0,109.08,90.52
2016,3,12,8,45,60.0,168.5,2.0,16.5,195.0,129.43,107.64
2016,3,12,9,0,90.0,198.0,2.2,17.0,240.0,149.14,123.89
2016,3,12,9,15,189.5,217.5,2.25,17.5,317.5,154.71,127.91
2016,3,12,9,30,289.0,237.0,2.3,18.0,395.0,168.62,126.99
2016,3,12,9,45,213.5,266.5,2.4,18.5,389.0,212.09,158.24
2016,3,12,10,0,138.0,296.0,2.5,19.0,383.0,237.66,180.01
2016,3,12,10,15,174.0,315.5,2.4,19.0,432.5,272.77,205.99
2016,3,12,10,30,210.0,335.0,2.3,19.0,482.0,312.29,236.0
2016,3,12,10,45,174.0,353.0,2.25,19.5,478.5,331.34,251.99
2016,3,12,11,0,138.0,371.0,2.2,20.0,475.0,346.57,264.38
2016,3,12,11,15,207.5,378.5,2.15,20.0,540.5,396.75,302.1
2016,3,12,11,30,277.0,386.0,2.1,20.0,606.0,450.36,342.42
2016,3,12,11,45,286.0,393.0,2.05,20.5,624.0,482.3,365.91
2016,3,12,12,0,295.0,400.0,2.0,21.0,642.0,514.73,389.42
2016,3,12,12,15,390.0,368.0,2.0,21.0,691.5,569.07,430.52
2016,3,12,12,30,485.0,336.0,2.0,21.0,741.0,631.31,476.88
2016,3,12,12,45,703.0,226.0,2.05,21.5,812.0,716.81,541.03
2016,3,12,13,0,921.0,116.0,2.1,22.0,883.0,802.15,603.04
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.0,832.01,622.76
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,858.63,640.81
2016,3,12,13,45,911.0,114.0,2.15,22.0,844.0,879.34,655.43
2016,3,12,14,0,906.0,113.0,2.2,22.0,825.0,896.51,667.85
2016,3,12,14,15,899.0,111.5,2.15,22.0,798.5,907.84,675.59
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,915.49,681.07
2016,3,12,14,45,882.5,108.0,2.1,22.0,737.5,916.7,682.97
2016,3,12,15,0,873.0,106.0,2.1,22.0,703.0,914.25,682.68
2016,3,12,15,15,859.5,103.5,2.1,22.0,662.0,912.75,683.25
2016,3,12,15,30,846.0,101.0,2.1,22.0,621.0,899.2,675.88
2016,3,12,15,45,531.5,170.0,2.1,22.0,488.0,692.6,533.91
2016,3,12,16,0,217.0,239.0,2.1,22.0,355.0,460.8,360.25
2016,3,12,16,15,491.0,161.5,1.95,21.5,389.0,642.87,504.45
2016,3,12,16,30,765.0,84.0,1.8,21.0,423.0,781.0,604.9
2016,3,12,16,45,733.0,77.5,1.7,20.5,368.5,732.35,571.18
2016,3,12,17,0,701.0,71.0,1.6,20.0,314.0,687.34,540.94
2016,3,12,17,15,645.5,64.5,1.5,19.0,257.5,618.37,492.58
2016,3,12,17,30,590.0,58.0,1.4,18.0,201.0,550.38,442.44
2016,3,12,17,45,504.0,48.0,1.3,17.5,147.5,457.55,369.11
2016,3,12,18,0,418.0,38.0,1.2,17.0,94.0,369.52,294.25
2016,3,12,18,15,258.0,24.0,1.3,16.5,53.0,233.41,161.4
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,67.49,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,7.73,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,13.4,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.5,25.84,16.17
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,37.42,27.3
2016,3,13,7,45,539.5,54.5,3.7,14.5,173.5,41.93,31.71
2016,3,13,8,0,645.0,62.0,3.7,15.0,232.0,46.47,35.87
2016,3,13,8,15,699.0,68.0,3.8,16.0,291.5,49.5,38.42
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,57.55,45.26
2016,3,13,8,45,799.5,75.5,4.0,18.5,411.0,57.15,44.49
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,56.94,43.86
2016,3,13,9,15,869.0,80.5,4.25,20.5,524.5,58.07,44.58
2016,3,13,9,30,892.0,84.0,4.4,21.0,578.0,98.55,55.65
2016,3,13,9,45,909.5,86.0,4.6,22.0,626.0,157.35,85.35
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,217.67,129.14
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.5,277.87,179.71
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,338.37,232.95
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.0,397.61,285.14
2016,3,13,11,0,963.0,96.0,5.4,24.0,823.0,456.23,336.0
2016,3,13,11,15,968.0,97.5,5.5,24.0,848.5,512.73,384.68
2016,3,13,11,30,973.0,99.0,5.6,24.0,874.0,567.92,431.16
2016,3,13,11,45,975.0,100.0,5.75,24.5,890.5,619.54,473.05
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,669.13,512.29
2016,3,13,12,15,977.5,101.5,5.95,25.0,914.0,715.09,548.68
2016,3,13,12,30,978.0,102.0,6.0,25.0,921.0,758.48,582.49
2016,3,13,12,45,975.5,102.5,6.05,25.5,918.5,796.99,610.46
2016,3,13,13,0,973.0,103.0,6.1,26.0,916.0,832.37,634.59
2016,3,13,13,15,969.5,102.5,6.05,26.0,905.0,862.76,655.96
2016,3,13,13,30,966.0,102.0,6.0,26.0,894.0,889.68,674.9
2016,3,13,13,45,957.0,103.0,6.0,26.0,873.5,909.95,689.51
2016,3,13,14,0,948.0,104.0,6.0,26.0,853.0,926.42,701.61
2016,3,13,14,15,940.5,102.5,5.85,26.0,825.0,937.76,709.46
2016,3,13,14,30,933.0,101.0,5.7,26.0,797.0,945.24,714.77
2016,3,13,14,45,921.0,100.0,5.55,26.0,760.5,945.41,715.17
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,941.77,713.12
