Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,0,653.0,87.0,3.1,25.0,332.0,686.69,538.01
2016,3,23,17,15,599.5,79.5,2.9,24.0,275.0,617.27,489.43
2016,3,23,17,30,546.0,72.0,2.7,23.0,218.0,548.67,439.27
2016,3,23,17,45,458.5,61.5,2.5,22.0,164.0,452.7,364.92
2016,3,23,18,0,371.0,51.0,2.3,21.0,110.0,361.17,289.45
2016,3,23,18,15,185.5,37.0,2.5,20.5,66.5,207.92,159.34
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,26.85,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,11.22,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,22.52,13.49
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,30.2,21.41
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,37.63,28.5
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.5,45.26,35.57
2016,3,24,8,0,715.0,62.0,6.7,10.0,287.0,49.33,39.21
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.5,51.92,41.39
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,54.44,43.42
2016,3,24,8,45,835.0,74.5,6.75,11.5,465.0,54.95,43.63
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,64.27,51.64
2016,3,24,9,15,890.5,80.0,6.75,12.5,577.5,81.37,51.31
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,140.8,77.29
2016,3,24,9,45,927.5,85.0,6.65,13.5,679.0,201.04,120.33
2016,3,24,10,0,944.0,87.0,6.6,14.0,727.0,262.65,172.42
2016,3,24,10,15,955.0,88.5,6.55,14.5,768.0,323.58,227.38
2016,3,24,10,30,966.0,90.0,6.5,15.0,809.0,384.74,283.12
2016,3,24,10,45,972.0,92.0,6.5,15.5,842.5,444.4,337.09
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,503.27,389.09
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.0,560.08,438.64
2016,3,24,11,30,989.0,96.0,6.3,16.0,926.0,615.55,485.76
2016,3,24,11,45,991.0,98.0,6.25,16.5,942.5,668.26,528.58
2016,3,24,12,0,993.0,100.0,6.2,17.0,959.0,718.89,568.55
2016,3,24,12,15,994.5,100.0,6.1,17.0,966.0,765.17,605.21
2016,3,24,12,30,996.0,100.0,6.0,17.0,973.0,808.88,638.38
2016,3,24,12,45,995.5,100.0,5.95,17.5,971.5,848.32,665.66
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,884.69,690.47
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,916.11,712.66
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,944.04,732.31
2016,3,24,13,45,987.5,98.0,5.65,18.5,928.0,966.57,746.99
2016,3,24,14,0,984.0,97.0,5.6,19.0,908.0,985.32,759.05
2016,3,24,14,15,978.0,95.5,5.5,19.0,879.5,997.42,767.69
2016,3,24,14,30,972.0,94.0,5.4,19.0,851.0,1005.56,773.72
2016,3,24,14,45,960.0,94.0,5.3,19.0,813.5,1005.84,774.43
2016,3,24,15,0,948.0,94.0,5.2,19.0,776.0,1002.21,772.64
2016,3,24,15,15,935.5,92.0,5.05,19.0,732.0,992.02,766.06
2016,3,24,15,30,923.0,90.0,4.9,19.0,688.0,978.11,757.07
2016,3,24,15,45,907.0,87.0,4.75,19.0,638.5,956.18,742.6
2016,3,24,16,0,891.0,84.0,4.6,19.0,589.0,930.93,725.92
2016,3,24,16,15,868.0,80.5,4.3,18.5,534.0,904.59,708.86
2016,3,24,16,30,845.0,77.0,4.0,18.0,479.0,866.51,683.89
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.5,816.75,650.05
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,765.41,614.26
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,697.99,565.31
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,630.73,514.37
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,543.94,445.65
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,455.71,371.94
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,324.31,256.83
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,189.13,27.81
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,73.35,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,178.5,15.5,0.5,7.5,33.5,12.47,0.0
2016,3,25,7,0,357.0,31.0,0.5,8.0,67.0,25.09,16.02
2016,3,25,7,15,467.5,42.0,0.65,8.5,120.5,33.09,24.16
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,40.81,31.51
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,45.2,35.53
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,49.44,39.21
2016,3,25,8,15,741.5,73.5,1.5,12.0,349.5,56.93,45.66
2016,3,25,8,30,782.0,79.0,1.9,13.0,408.0,59.59,47.67
2016,3,25,8,45,807.0,84.0,2.3,14.0,463.5,61.63,49.09
2016,3,25,9,0,832.0,89.0,2.7,15.0,519.0,63.55,50.37
2016,3,25,9,15,852.5,92.0,2.7,15.5,571.5,82.92,50.1
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,140.64,76.65
2016,3,25,9,45,884.0,99.5,2.7,16.5,669.5,208.53,126.15
2016,3,25,10,0,895.0,104.0,2.7,17.0,715.0,268.47,175.89
2016,3,25,10,15,906.0,106.0,2.65,17.5,755.0,327.18,227.14
2016,3,25,10,30,917.0,108.0,2.6,18.0,795.0,386.18,278.81
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.0,444.09,328.77
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,501.21,376.57
2016,3,25,11,15,932.5,116.5,2.45,19.5,883.5,556.01,420.99
2016,3,25,11,30,938.0,118.0,2.4,20.0,908.0,609.6,462.92
2016,3,25,11,45,937.5,121.0,2.4,20.5,922.5,659.47,500.89
2016,3,25,12,0,937.0,124.0,2.4,21.0,937.0,707.19,536.12
2016,3,25,12,15,937.5,124.5,2.45,21.0,943.5,751.19,569.15
2016,3,25,12,30,938.0,125.0,2.5,21.0,950.0,792.72,599.82
2016,3,25,12,45,932.5,127.0,2.6,21.5,946.5,828.42,623.58
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,860.98,645.08
2016,3,25,13,15,924.0,128.5,2.8,22.0,931.0,890.03,665.46
2016,3,25,13,30,921.0,128.0,2.9,22.0,919.0,915.79,683.72
2016,3,25,13,45,912.0,129.0,3.0,22.0,897.5,934.36,697.27
2016,3,25,14,0,903.0,130.0,3.1,22.0,876.0,949.26,708.56
2016,3,25,14,15,894.5,128.0,3.15,22.0,847.5,957.92,715.49
2016,3,25,14,30,886.0,126.0,3.2,22.0,819.0,962.83,720.13
2016,3,25,14,45,875.5,123.5,3.3,22.0,782.5,971.17,727.66
2016,3,25,15,0,865.0,121.0,3.4,22.0,746.0,966.5,726.57
2016,3,25,15,15,850.5,118.0,3.45,22.0,702.5,953.81,719.96
2016,3,25,15,30,836.0,115.0,3.5,22.0,659.0,937.57,711.08
2016,3,25,15,45,815.0,112.0,3.55,22.0,609.5,911.87,695.79
2016,3,25,16,0,794.0,109.0,3.6,22.0,560.0,883.08,678.35
2016,3,25,16,15,767.5,104.0,3.45,21.5,506.5,844.14,653.8
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,808.58,631.4
2016,3,25,16,45,704.0,93.5,3.2,20.5,396.5,756.06,596.5
2016,3,25,17,0,667.0,88.0,3.1,20.0,340.0,702.48,559.95
2016,3,25,17,15,613.5,80.0,2.8,19.0,282.5,631.72,509.28
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,561.8,457.13
2016,3,25,17,45,478.5,61.5,2.25,17.0,170.5,469.44,384.76
2016,3,25,18,0,397.0,51.0,2.0,16.0,116.0,381.18,310.98
2016,3,25,18,15,267.0,35.0,2.0,15.5,71.0,260.62,205.74
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,133.52,31.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,48.24,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,78.5,21.0,2.15,10.5,29.0,17.1,0.0
2016,3,26,7,0,157.0,42.0,2.4,11.0,58.0,33.36,22.96
2016,3,26,7,15,253.0,61.5,2.6,11.5,107.0,46.87,36.03
2016,3,26,7,30,349.0,81.0,2.8,12.0,156.0,60.64,48.8
2016,3,26,7,45,232.5,105.5,3.0,13.0,162.0,79.06,65.25
2016,3,26,8,0,116.0,130.0,3.2,14.0,168.0,98.45,82.13
2016,3,26,8,15,136.0,155.5,3.2,14.5,208.0,115.51,96.72
2016,3,26,8,30,156.0,181.0,3.2,15.0,248.0,131.97,110.49
2016,3,26,8,45,277.0,189.5,3.25,16.0,327.0,130.87,108.71
2016,3,26,9,0,398.0,198.0,3.3,17.0,406.0,127.18,104.74
2016,3,26,9,15,346.0,233.0,3.15,17.5,426.5,166.21,124.8
2016,3,26,9,30,294.0,268.0,3.0,18.0,447.0,209.39,153.3
2016,3,26,9,45,374.5,267.0,2.95,18.5,512.5,245.13,175.97
2016,3,26,10,0,455.0,266.0,2.9,19.0,578.0,281.57,201.92
2016,3,26,10,15,442.5,288.0,2.8,19.5,605.5,326.01,238.97
2016,3,26,10,30,430.0,310.0,2.7,20.0,633.0,369.24,274.7
2016,3,26,10,45,458.0,312.5,2.6,20.5,670.0,412.73,309.21
2016,3,26,11,0,486.0,315.0,2.5,21.0,707.0,458.85,345.16
2016,3,26,11,15,668.0,237.0,2.45,21.5,792.5,519.52,391.52
2016,3,26,11,30,850.0,159.0,2.4,22.0,878.0,597.19,450.46
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.0,645.2,486.35
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,691.43,520.06
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,734.24,551.85
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,774.93,581.58
2016,3,26,12,45,851.0,167.0,2.6,23.5,918.0,810.34,606.35
2016,3,26,13,0,848.0,168.0,2.7,24.0,915.0,842.96,627.98
2016,3,26,13,15,845.0,167.0,2.8,24.0,903.5,870.76,647.42
2016,3,26,13,30,842.0,166.0,2.9,24.0,892.0,895.42,664.85
2016,3,26,13,45,836.0,164.5,3.05,24.0,872.0,913.7,678.49
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,928.49,689.98
2016,3,26,14,15,724.0,210.0,3.25,24.0,797.0,903.98,674.52
2016,3,26,14,30,618.0,257.0,3.3,24.0,742.0,866.94,648.96
2016,3,26,14,45,711.0,200.5,3.35,24.0,734.5,908.24,680.67
2016,3,26,15,0,804.0,144.0,3.4,24.0,727.0,936.61,701.22
2016,3,26,15,15,709.5,167.5,3.35,23.5,660.5,884.51,668.03
2016,3,26,15,30,615.0,191.0,3.3,23.0,594.0,822.8,628.26
2016,3,26,15,45,469.0,216.0,3.3,23.0,509.5,707.9,546.14
2016,3,26,16,0,323.0,241.0,3.3,23.0,425.0,584.46,455.34
2016,3,26,16,15,373.5,206.0,3.1,22.5,400.0,588.76,462.85
2016,3,26,16,30,424.0,171.0,2.9,22.0,375.0,607.02,479.56
2016,3,26,16,45,392.0,157.5,2.75,22.0,328.0,557.31,443.01
2016,3,26,17,0,360.0,144.0,2.6,22.0,281.0,490.77,393.71
2016,3,26,17,15,331.0,123.0,2.3,21.0,233.5,434.72,352.13
2016,3,26,17,30,302.0,102.0,2.0,20.0,186.0,378.91,309.08
2016,3,26,17,45,251.5,82.0,1.75,19.0,140.5,309.2,252.71
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,242.2,196.28
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,156.64,121.65
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,55.81,14.21
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,20.97,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,18.26,1.19
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,35.52,24.65
2016,3,27,7,15,220.5,66.0,4.75,14.5,107.0,51.31,39.51
2016,3,27,7,30,309.0,87.0,5.0,15.0,155.0,64.88,51.98
2016,3,27,7,45,154.5,69.0,5.25,15.5,103.0,53.4,41.94
2016,3,27,8,0,0.0,51.0,5.5,16.0,51.0,45.01,34.42
2016,3,27,8,15,0.0,62.5,5.7,16.0,62.5,55.22,43.36
2016,3,27,8,30,0.0,74.0,5.9,16.0,74.0,65.45,52.2
2016,3,27,8,45,0.0,76.0,6.15,16.0,76.0,67.24,53.56
2016,3,27,9,0,0.0,78.0,6.4,16.0,78.0,69.04,54.93
2016,3,27,9,15,0.0,105.5,6.4,16.0,105.5,92.58,71.75
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,115.33,90.27
2016,3,27,9,45,6.5,182.0,6.45,16.5,186.5,156.02,122.77
2016,3,27,10,0,13.0,231.0,6.5,17.0,240.0,197.21,155.22
2016,3,27,10,15,168.0,289.5,6.35,17.0,416.0,269.56,207.85
2016,3,27,10,30,323.0,348.0,6.2,17.0,592.0,368.49,283.12
2016,3,27,10,45,587.0,250.5,6.1,17.5,717.0,419.47,321.01
2016,3,27,11,0,851.0,153.0,6.0,18.0,842.0,500.73,385.37
2016,3,27,11,15,858.5,154.0,5.85,18.5,866.5,553.65,429.4
2016,3,27,11,30,866.0,155.0,5.7,19.0,891.0,605.81,471.49
2016,3,27,11,45,888.0,145.0,5.6,19.5,911.5,655.94,511.14
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,705.53,549.32
2016,3,27,12,15,912.0,135.5,5.4,20.0,939.0,749.45,583.18
2016,3,27,12,30,914.0,136.0,5.3,20.0,946.0,791.11,614.68
2016,3,27,12,45,919.0,132.5,5.25,20.5,945.5,829.13,640.53
2016,3,27,13,0,924.0,129.0,5.2,21.0,945.0,864.57,664.17
2016,3,27,13,15,921.5,128.0,5.15,21.0,933.5,893.32,684.26
2016,3,27,13,30,919.0,127.0,5.1,21.0,922.0,918.79,702.07
2016,3,27,13,45,917.5,124.0,5.1,21.0,903.0,939.8,717.16
2016,3,27,14,0,916.0,121.0,5.1,21.0,884.0,957.27,729.93
2016,3,27,14,15,908.5,119.5,5.05,21.0,855.5,967.17,737.23
2016,3,27,14,30,901.0,118.0,5.0,21.0,827.0,973.32,742.13
2016,3,27,14,45,894.0,114.5,4.95,21.0,792.0,974.07,743.49
2016,3,27,15,0,887.0,111.0,4.9,21.0,757.0,971.07,742.46
2016,3,27,15,15,874.0,108.5,4.8,21.0,714.0,959.85,735.53
2016,3,27,15,30,861.0,106.0,4.7,21.0,671.0,954.77,733.11
2016,3,27,15,45,846.0,101.5,4.65,21.0,622.5,932.42,719.11
2016,3,27,16,0,831.0,97.0,4.6,21.0,574.0,906.79,702.97
2016,3,27,16,15,807.0,93.0,4.4,20.5,520.5,870.51,679.49
2016,3,27,16,30,783.0,89.0,4.2,20.0,467.0,831.71,654.47
2016,3,27,16,45,752.0,83.0,4.05,19.5,410.5,782.17,621.39
2016,3,27,17,0,721.0,77.0,3.9,19.0,354.0,736.28,590.22
2016,3,27,17,15,671.0,71.0,3.4,18.0,296.0,669.19,541.66
2016,3,27,17,30,621.0,65.0,2.9,17.0,238.0,602.76,491.65
2016,3,27,17,45,546.5,55.5,2.4,16.0,182.0,514.59,422.02
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,430.2,351.65
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,305.73,243.58
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,179.99,71.59
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,67.47,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,37.5,14.37,1.83
2016,3,28,7,0,351.0,36.0,2.7,8.0,75.0,29.12,19.9
2016,3,28,7,15,454.0,46.5,2.75,9.0,128.5,36.45,27.19
2016,3,28,7,30,557.0,57.0,2.8,10.0,182.0,43.55,33.87
2016,3,28,7,45,615.0,65.5,2.9,11.0,239.5,48.56,38.39
2016,3,28,8,0,673.0,74.0,3.0,12.0,297.0,53.36,42.52
2016,3,28,8,15,714.0,79.5,3.05,12.5,355.0,55.58,44.3
2016,3,28,8,30,755.0,85.0,3.1,13.0,413.0,63.56,51.13
2016,3,28,8,45,781.0,90.5,3.2,14.0,468.5,65.76,52.67
2016,3,28,9,0,807.0,96.0,3.3,15.0,524.0,67.82,54.05
2016,3,28,9,15,827.5,99.5,3.15,15.5,575.5,97.93,57.21
2016,3,28,9,30,848.0,103.0,3.0,16.0,627.0,154.71,87.24
2016,3,28,9,45,861.5,107.0,2.9,16.5,672.5,213.0,130.82
2016,3,28,10,0,875.0,111.0,2.8,17.0,718.0,272.52,180.92
2016,3,28,10,15,886.5,113.0,2.65,17.5,758.0,337.65,237.19
2016,3,28,10,30,898.0,115.0,2.5,18.0,798.0,395.77,287.73
2016,3,28,10,45,904.0,118.0,2.45,18.5,829.5,452.6,336.41
2016,3,28,11,0,910.0,121.0,2.4,19.0,861.0,508.76,383.02
2016,3,28,11,15,915.5,122.0,2.3,19.5,885.0,562.24,425.86
2016,3,28,11,30,921.0,123.0,2.2,20.0,909.0,614.51,466.19
2016,3,28,11,45,921.5,125.0,2.15,20.5,923.5,663.2,502.67
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,709.85,536.47
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.5,753.38,567.79
2016,3,28,12,30,924.0,128.0,1.9,21.0,951.0,794.55,596.33
2016,3,28,12,45,920.5,129.5,1.85,21.5,947.5,830.6,618.74
2016,3,28,13,0,917.0,131.0,1.8,22.0,944.0,863.68,638.91
2016,3,28,13,15,913.5,130.5,1.75,22.0,932.0,891.82,656.89
2016,3,28,13,30,910.0,130.0,1.7,22.0,920.0,916.66,672.69
2016,3,28,13,45,902.5,130.0,1.7,22.5,899.0,935.07,683.62
2016,3,28,14,0,895.0,130.0,1.7,23.0,878.0,949.87,692.36
2016,3,28,14,15,887.0,128.5,1.75,23.0,849.0,959.07,699.61
2016,3,28,14,30,879.0,127.0,1.8,23.0,820.0,964.59,704.72
2016,3,28,14,45,869.0,124.0,1.85,23.0,784.0,972.71,711.73
2016,3,28,15,0,859.0,121.0,1.9,23.0,748.0,967.62,710.33
2016,3,28,15,15,844.5,118.5,1.95,23.0,705.0,955.17,704.43
2016,3,28,15,30,830.0,116.0,2.0,23.0,662.0,939.21,696.38
2016,3,28,15,45,810.5,112.5,2.15,23.0,613.5,914.05,683.31
2016,3,28,16,0,791.0,109.0,2.3,23.0,565.0,885.8,668.0
2016,3,28,16,15,765.0,104.5,2.3,22.5,511.5,847.59,645.57
2016,3,28,16,30,739.0,100.0,2.3,22.0,458.0,812.78,625.18
2016,3,28,16,45,701.5,94.5,2.3,21.5,401.5,759.49,591.13
2016,3,28,17,0,664.0,89.0,2.3,21.0,345.0,705.18,555.41
2016,3,28,17,15,612.5,81.5,2.1,20.0,288.0,636.33,507.35
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,568.2,457.76
2016,3,28,17,45,479.0,63.5,1.75,18.0,176.0,474.85,386.14
2016,3,28,18,0,397.0,53.0,1.6,17.0,121.0,385.64,313.04
2016,3,28,18,15,274.0,37.5,1.65,16.5,76.0,267.21,211.66
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,150.43,67.26
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,53.96,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.0,23.0,2.15,14.0,35.0,18.0,5.17
2016,3,29,7,0,204.0,46.0,2.5,15.0,70.0,35.57,24.9
2016,3,29,7,15,296.5,63.0,2.75,15.5,119.5,47.85,36.46
2016,3,29,7,30,389.0,80.0,3.0,16.0,169.0,59.68,47.26
2016,3,29,7,45,194.5,74.0,3.3,17.0,118.5,57.13,44.99
2016,3,29,8,0,0.0,68.0,3.6,18.0,68.0,60.06,47.35
2016,3,29,8,15,0.0,94.5,3.7,18.5,94.5,81.83,66.08
2016,3,29,8,30,0.0,121.0,3.8,19.0,121.0,103.06,84.0
2016,3,29,8,45,0.0,109.0,3.9,19.5,109.0,94.58,76.24
2016,3,29,9,0,0.0,97.0,4.0,20.0,97.0,85.38,67.96
2016,3,29,9,15,2.0,140.5,4.0,20.0,142.0,120.66,93.26
2016,3,29,9,30,4.0,184.0,4.0,20.0,187.0,155.7,120.97
2016,3,29,9,45,7.0,202.5,4.0,20.5,208.0,172.2,133.32
2016,3,29,10,0,10.0,221.0,4.0,21.0,229.0,189.21,146.04
2016,3,29,10,15,13.5,243.0,4.0,21.5,253.5,209.61,161.34
2016,3,29,10,30,17.0,265.0,4.0,22.0,278.0,230.64,177.04
2016,3,29,10,45,13.0,241.5,4.0,22.5,252.0,212.73,162.71
2016,3,29,11,0,9.0,218.0,4.0,23.0,226.0,193.33,147.3
2016,3,29,11,15,5.0,181.0,4.0,23.0,185.5,161.22,122.26
2016,3,29,11,30,1.0,144.0,4.0,23.0,145.0,127.74,95.98
2016,3,29,11,45,2.0,150.0,4.05,23.5,152.0,133.84,100.54
2016,3,29,12,0,3.0,156.0,4.1,24.0,159.0,140.07,105.17
2016,3,29,12,15,1.5,146.0,4.1,24.0,147.5,130.61,97.72
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,120.92,90.11
2016,3,29,12,45,0.5,140.0,4.2,24.5,141.0,125.03,93.16
2016,3,29,13,0,1.0,144.0,4.3,25.0,146.0,129.19,96.26
2016,3,29,13,15,4.0,167.0,4.35,25.0,171.5,152.6,114.59
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,176.43,133.19
2016,3,29,13,45,4.5,171.0,4.45,25.5,176.0,157.42,118.25
2016,3,29,14,0,2.0,152.0,4.5,26.0,155.0,138.13,103.13
2016,3,29,14,15,1.0,127.5,4.55,26.0,129.0,114.98,85.22
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,91.76,67.12
2016,3,29,14,45,0.0,90.0,4.65,26.0,90.0,79.94,57.94
2016,3,29,15,0,0.0,77.0,4.7,26.0,77.0,68.32,48.87
2016,3,29,15,15,1.5,126.5,4.7,26.0,128.0,114.95,85.96
2016,3,29,15,30,3.0,176.0,4.7,26.0,179.0,164.3,124.96
2016,3,29,15,45,5.0,181.0,4.7,26.0,184.5,172.32,131.63
2016,3,29,16,0,7.0,186.0,4.7,26.0,190.0,181.0,138.93
2016,3,29,16,15,4.0,169.0,4.5,25.5,171.5,162.58,124.98
2016,3,29,16,30,1.0,152.0,4.3,25.0,153.0,144.18,110.92
2016,3,29,16,45,0.5,133.5,4.15,24.5,134.0,126.39,97.27
2016,3,29,17,0,0.0,115.0,4.0,24.0,115.0,108.5,83.31
2016,3,29,17,15,0.0,96.0,3.75,23.5,96.0,90.33,68.88
2016,3,29,17,30,0.0,77.0,3.5,23.0,77.0,71.93,53.96
2016,3,29,17,45,0.0,58.5,3.25,22.5,58.5,53.81,38.96
2016,3,29,18,0,0.0,40.0,3.0,22.0,40.0,35.3,23.41
2016,3,29,18,15,0.0,25.0,3.15,21.5,25.0,22.03,12.01
2016,3,29,18,30,0.0,10.0,3.3,21.0,10.0,8.78,0.0
2016,3,29,18,45,0.0,5.0,3.45,20.5,5.0,4.55,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,7.0,3.9,19.0,7.0,6.14,0.0
2016,3,30,7,0,0.0,14.0,3.9,19.0,14.0,12.3,4.81
2016,3,30,7,15,0.0,24.5,4.0,19.0,24.5,21.56,13.15
2016,3,30,7,30,0.0,35.0,4.1,19.0,35.0,30.84,21.48
2016,3,30,7,45,0.0,46.0,4.25,19.5,46.0,40.58,30.05
2016,3,30,8,0,0.0,57.0,4.4,20.0,57.0,50.33,38.48
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,41.91,31.03
2016,3,30,8,30,0.0,38.0,4.5,20.0,38.0,33.52,23.61
2016,3,30,8,45,0.0,55.5,4.55,20.5,55.5,49.04,36.87
2016,3,30,9,0,0.0,73.0,4.6,21.0,73.0,64.6,49.97
2016,3,30,9,15,0.0,60.5,4.75,21.0,60.5,53.52,38.39
2016,3,30,9,30,0.0,48.0,4.9,21.0,48.0,42.46,29.21
2016,3,30,9,45,0.0,51.0,5.05,21.0,51.0,45.14,31.31
2016,3,30,10,0,0.0,54.0,5.2,21.0,54.0,47.84,33.41
2016,3,30,10,15,1.0,104.5,5.3,21.0,105.5,92.76,69.59
2016,3,30,10,30,2.0,155.0,5.4,21.0,157.0,136.15,104.11
2016,3,30,10,45,6.0,191.0,5.55,21.5,196.5,168.47,129.23
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,201.36,154.59
2016,3,30,11,15,11.5,240.5,5.8,22.5,251.0,214.88,164.68
2016,3,30,11,30,13.0,254.0,5.9,23.0,266.0,228.69,174.98
2016,3,30,11,45,14.0,267.0,6.0,23.5,280.0,242.06,184.9
2016,3,30,12,0,15.0,280.0,6.1,24.0,294.0,255.67,194.97
2016,3,30,12,15,15.0,282.5,6.05,24.0,296.5,259.69,198.0
2016,3,30,12,30,15.0,285.0,6.0,24.0,299.0,263.68,201.04
2016,3,30,12,45,22.0,323.5,6.0,24.5,344.0,305.14,232.4
2016,3,30,13,0,29.0,362.0,6.0,25.0,389.0,354.15,269.08
2016,3,30,13,15,95.0,405.5,5.9,25.5,489.5,455.22,345.75
2016,3,30,13,30,161.0,449.0,5.8,26.0,590.0,571.37,431.51
2016,3,30,13,45,221.5,430.5,5.7,26.5,619.5,618.32,466.34
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,678.67,510.43
2016,3,30,14,15,252.5,402.5,5.45,27.0,609.5,654.28,492.45
2016,3,30,14,30,223.0,393.0,5.3,27.0,570.0,612.83,462.71
2016,3,30,14,45,221.0,374.5,5.2,27.0,543.5,599.68,454.18
2016,3,30,15,0,219.0,356.0,5.1,27.0,517.0,585.1,444.53
2016,3,30,15,15,312.0,314.0,5.0,26.5,528.5,650.33,496.41
2016,3,30,15,30,405.0,272.0,4.9,26.0,540.0,695.88,533.93
2016,3,30,15,45,397.5,251.5,4.8,26.0,498.5,667.66,514.66
2016,3,30,16,0,390.0,231.0,4.7,26.0,457.0,637.41,494.19
2016,3,30,16,15,563.5,163.5,4.45,25.5,457.0,733.65,570.3
2016,3,30,16,30,737.0,96.0,4.2,25.0,457.0,808.76,626.19
2016,3,30,16,45,708.0,89.5,4.0,25.0,402.5,761.37,593.03
2016,3,30,17,0,679.0,83.0,3.8,25.0,348.0,712.61,559.04
2016,3,30,17,15,630.5,76.0,3.4,24.0,291.5,646.21,512.37
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,580.47,464.33
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,495.88,398.53
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,414.77,331.98
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,298.32,233.68
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,182.93,97.57
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,67.18,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.0,3.25,15.5,42.0,15.8,5.63
2016,3,31,7,0,343.0,40.0,3.6,16.0,84.0,32.18,22.08
2016,3,31,7,15,441.0,51.0,3.7,16.5,137.0,39.78,29.34
2016,3,31,7,30,539.0,62.0,3.8,17.0,190.0,47.11,36.05
2016,3,31,7,45,610.5,67.5,3.95,17.5,249.5,49.6,38.27
2016,3,31,8,0,682.0,73.0,4.1,18.0,309.0,52.12,40.37
2016,3,31,8,15,723.5,78.5,4.3,19.0,367.5,59.8,46.77
2016,3,31,8,30,765.0,84.0,4.5,20.0,426.0,62.29,48.55
2016,3,31,8,45,803.0,85.0,4.7,21.0,484.0,61.29,47.3
2016,3,31,9,0,841.0,86.0,4.9,22.0,542.0,60.45,46.21
2016,3,31,9,15,861.5,89.0,4.8,22.5,594.5,111.94,61.48
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,170.05,94.51
2016,3,31,9,45,900.0,93.0,4.6,23.5,695.0,228.4,138.47
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,288.23,188.46
2016,3,31,10,15,929.0,96.0,4.45,24.0,783.0,348.04,240.69
2016,3,31,10,30,940.0,98.0,4.4,24.0,823.0,408.09,293.04
2016,3,31,10,45,947.5,99.5,4.35,24.5,855.5,466.36,342.47
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,524.0,389.98
2016,3,31,11,15,960.0,102.5,4.2,25.0,912.5,579.51,435.11
2016,3,31,11,30,965.0,104.0,4.1,25.0,937.0,633.69,477.88
2016,3,31,11,45,967.0,105.0,4.1,25.5,952.0,684.06,515.96
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,732.38,551.46
2016,3,31,12,15,970.0,106.5,4.05,26.0,973.5,777.34,584.6
2016,3,31,12,30,971.0,107.0,4.0,26.0,980.0,819.77,613.81
2016,3,31,12,45,970.5,106.5,4.0,26.5,977.0,857.43,638.12
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,892.07,660.22
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.5,921.85,679.75
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,948.21,696.96
2016,3,31,13,45,961.5,103.5,3.75,27.0,930.5,969.14,710.89
2016,3,31,14,0,958.0,102.0,3.7,27.0,910.0,986.36,722.49
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.5,998.01,730.57
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,1005.83,736.32
2016,3,31,14,45,934.0,100.0,3.55,27.0,816.0,1005.24,736.76
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,1000.84,734.94
2016,3,31,15,15,910.0,97.5,3.4,26.5,736.0,989.92,730.11
2016,3,31,15,30,898.0,95.0,3.3,26.0,693.0,975.36,723.05
2016,3,31,15,45,883.0,91.5,3.2,26.0,644.0,953.31,709.7
2016,3,31,16,0,868.0,88.0,3.1,26.0,595.0,928.0,694.29
2016,3,31,16,15,845.0,85.0,2.9,25.5,540.5,902.19,679.18
2016,3,31,16,30,822.0,82.0,2.7,25.0,486.0,864.42,655.74
2016,3,31,16,45,789.5,77.5,2.55,24.5,428.0,814.11,623.65
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,762.29,589.77
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,695.33,544.87
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,634.46,502.41
2016,3,31,17,45,582.0,54.5,1.95,21.0,194.0,543.54,434.65
2016,3,31,18,0,503.0,47.0,1.8,20.0,136.0,456.65,366.02
2016,3,31,18,15,370.5,35.0,2.0,19.5,87.5,332.99,262.79
2016,3,31,18,30,238.0,23.0,2.2,19.0,39.0,212.18,122.21
2016,3,31,18,45,119.0,11.5,2.4,18.5,19.5,80.2,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.37,0.0
2016,4,1,6,45,73.0,28.5,3.95,12.5,38.0,22.99,11.77
2016,4,1,7,0,146.0,50.0,4.0,13.0,69.0,39.42,28.76
2016,4,1,7,15,199.0,71.5,4.2,13.0,111.5,55.29,43.58
2016,4,1,7,30,252.0,93.0,4.4,13.0,154.0,70.64,57.67
2016,4,1,7,45,308.0,106.5,4.6,13.5,200.5,80.14,66.13
2016,4,1,8,0,364.0,120.0,4.8,14.0,247.0,84.41,69.7
2016,4,1,8,15,230.5,156.0,5.05,14.0,241.5,111.13,93.03
2016,4,1,8,30,97.0,192.0,5.3,14.0,236.0,145.31,122.53
2016,4,1,8,45,48.5,149.0,5.55,14.5,171.0,119.53,99.47
2016,4,1,9,0,0.0,106.0,5.8,15.0,106.0,92.76,75.71
2016,4,1,9,15,0.0,68.0,5.75,15.0,68.0,60.19,44.9
2016,4,1,9,30,0.0,30.0,5.7,15.0,30.0,26.51,16.61
2016,4,1,9,45,90.0,186.0,5.7,15.5,250.0,160.68,123.26
2016,4,1,10,0,180.0,342.0,5.7,16.0,470.0,295.74,228.0
2016,4,1,10,15,179.0,362.5,5.6,16.0,496.0,326.26,252.82
2016,4,1,10,30,178.0,383.0,5.5,16.0,522.0,356.94,277.82
2016,4,1,10,45,94.0,306.0,5.45,16.5,380.0,284.2,222.42
2016,4,1,11,0,10.0,229.0,5.4,17.0,238.0,203.2,158.8
2016,4,1,11,15,10.0,228.0,5.4,17.0,237.0,203.79,159.26
2016,4,1,11,30,10.0,227.0,5.4,17.0,236.0,204.27,159.54
2016,4,1,11,45,6.5,191.0,5.45,17.5,197.0,172.29,133.76
2016,4,1,12,0,3.0,155.0,5.5,18.0,158.0,139.27,107.11
2016,4,1,12,15,4.5,163.5,5.55,18.0,168.0,148.2,114.29
2016,4,1,12,30,6.0,172.0,5.6,18.0,178.0,157.31,121.59
2016,4,1,12,45,3.0,107.0,5.65,18.0,110.0,97.62,73.72
2016,4,1,13,0,0.0,42.0,5.7,18.0,42.0,37.35,24.85
2016,4,1,13,15,10.0,180.5,5.7,18.0,189.5,169.91,132.03
2016,4,1,13,30,20.0,319.0,5.7,18.0,337.0,306.2,239.46
2016,4,1,13,45,125.0,371.5,5.75,18.0,478.0,475.37,373.14
2016,4,1,14,0,230.0,424.0,5.8,18.0,619.0,632.48,494.11
2016,4,1,14,15,130.5,373.5,5.8,17.5,483.5,498.54,391.84
2016,4,1,14,30,31.0,323.0,5.8,17.0,348.0,344.38,271.29
2016,4,1,14,45,26.0,299.0,5.8,17.0,319.5,303.24,239.73
2016,4,1,15,0,21.0,275.0,5.8,17.0,291.0,276.79,219.24
2016,4,1,15,15,99.5,296.0,5.8,16.5,363.5,393.86,315.72
2016,4,1,15,30,178.0,317.0,5.8,16.0,436.0,515.15,413.85
2016,4,1,15,45,406.5,246.5,5.8,15.5,492.0,689.16,556.56
2016,4,1,16,0,635.0,176.0,5.8,15.0,548.0,829.06,670.01
2016,4,1,16,15,343.5,189.5,5.7,14.5,388.0,545.03,448.71
2016,4,1,16,30,52.0,203.0,5.6,14.0,228.0,263.29,215.68
2016,4,1,16,45,45.0,181.0,5.55,14.0,201.0,234.95,193.36
2016,4,1,17,0,38.0,159.0,5.5,14.0,174.0,206.61,170.27
2016,4,1,17,15,31.0,134.5,5.15,13.5,145.5,174.81,144.14
2016,4,1,17,30,24.0,110.0,4.8,13.0,117.0,142.77,117.26
2016,4,1,17,45,16.0,86.0,4.5,12.5,90.5,100.36,80.91
2016,4,1,18,0,8.0,62.0,4.2,12.0,64.0,69.35,53.75
2016,4,1,18,15,4.0,39.5,3.95,11.5,40.5,42.34,29.83
2016,4,1,18,30,0.0,17.0,3.7,11.0,17.0,14.97,4.04
2016,4,1,18,45,0.0,8.5,3.45,11.0,8.5,7.73,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,56.5,19.74,10.19
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,30.27,21.44
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,35.93,27.01
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,41.44,32.16
2016,4,2,7,45,692.5,61.0,3.9,10.0,271.5,48.85,38.81
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,52.32,41.71
2016,4,2,8,15,784.0,71.5,3.8,12.0,390.5,54.35,43.23
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,56.31,44.63
2016,4,2,8,45,846.0,79.5,3.6,14.5,506.5,57.38,45.11
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,67.86,53.79
2016,4,2,9,15,890.0,86.0,3.35,16.5,615.0,118.79,64.98
2016,4,2,9,30,908.0,89.0,3.2,17.0,667.0,178.3,101.49
2016,4,2,9,45,921.5,91.0,3.1,17.5,714.0,238.04,148.46
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,298.76,200.57
2016,4,2,10,15,945.0,95.0,3.05,18.5,800.5,359.19,253.84
2016,4,2,10,30,955.0,97.0,3.1,19.0,840.0,419.73,306.73
2016,4,2,10,45,962.0,98.5,3.15,19.5,872.5,478.52,357.1
2016,4,2,11,0,969.0,100.0,3.2,20.0,905.0,536.61,405.38
2016,4,2,11,15,973.5,101.0,3.25,20.0,929.0,592.05,451.01
2016,4,2,11,30,978.0,102.0,3.3,20.0,953.0,646.06,494.29
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.0,696.88,533.09
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,745.61,569.27
2016,4,2,12,15,983.0,104.0,3.4,21.0,989.0,790.49,602.71
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,832.79,631.82
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.0,871.22,658.38
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,906.61,682.79
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,936.14,702.91
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,962.18,720.72
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,982.77,733.53
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,999.59,743.93
2016,4,2,14,15,960.5,101.0,3.45,21.5,893.5,1010.74,753.2
2016,4,2,14,30,954.0,100.0,3.4,21.0,864.0,1018.0,760.12
2016,4,2,14,45,938.5,101.0,3.4,21.0,825.5,1015.02,759.33
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,1008.23,756.27
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,997.25,750.21
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,982.66,741.91
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,959.54,727.96
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,942.69,718.45
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,906.73,696.0
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,868.18,671.64
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,818.58,637.86
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,767.43,602.4
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,700.41,555.56
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,639.48,511.37
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,552.02,444.95
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,468.18,377.76
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,347.46,277.56
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,231.51,148.38
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,88.04,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
