Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,20.95,11.36
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,31.85,22.43
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,37.82,28.23
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,43.63,33.61
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,47.11,36.63
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,55.34,43.71
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,57.61,45.39
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,59.79,46.93
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,60.68,47.22
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,61.52,47.46
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,124.82,68.0
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,183.72,104.34
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,243.31,150.61
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,304.0,201.6
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,363.85,253.01
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,423.82,303.8
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,482.25,352.2
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,540.03,398.5
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,595.24,442.41
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,649.09,484.07
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,699.8,522.69
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,748.5,559.02
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,793.86,592.01
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,836.73,620.91
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,874.51,645.38
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,909.25,667.75
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,939.05,687.33
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,965.4,704.7
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,985.91,718.81
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1002.67,730.68
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,1013.24,738.26
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,1019.94,743.55
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,1019.83,744.66
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,1015.86,743.51
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,1005.23,737.78
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,990.98,729.89
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,967.79,716.76
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,950.92,707.94
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,915.22,686.05
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,876.88,662.3
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,827.01,630.7
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,775.55,597.31
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,709.63,554.25
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,649.8,513.56
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,562.2,448.59
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,478.13,382.62
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,357.36,283.73
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,242.34,159.5
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,92.5,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,22.61,13.0
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,34.31,24.64
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,40.57,30.62
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,46.63,36.14
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,49.94,38.98
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,53.15,41.58
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,60.88,48.05
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,63.29,49.76
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,64.0,49.97
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,65.31,50.7
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,121.77,65.05
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,189.16,109.48
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,247.82,155.42
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,307.6,205.78
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,366.52,256.79
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,425.57,307.25
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,483.09,354.57
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,539.99,399.59
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,594.34,442.81
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,647.36,483.69
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,697.28,520.12
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,745.23,553.95
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,789.11,585.1
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,830.5,612.13
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,867.64,634.7
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,901.79,655.0
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,931.07,673.21
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,956.97,689.16
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,977.09,700.46
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,993.52,709.49
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,1003.37,716.77
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,1009.39,721.8
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,1008.67,721.9
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,1004.16,719.84
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,992.5,713.47
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,977.27,705.04
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,953.64,691.39
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,936.49,682.07
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,900.57,661.23
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,862.1,638.65
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,812.88,608.99
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,762.09,577.51
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,701.6,539.72
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,636.78,496.81
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,549.85,434.25
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,466.42,370.35
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,347.6,273.94
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,235.64,157.77
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,88.82,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,12.16,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,22.96,13.36
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,33.31,23.51
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,39.23,29.15
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,44.96,34.38
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,48.75,37.61
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,57.48,45.03
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,59.25,46.22
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,60.96,47.33
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,62.14,47.84
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,67.49,51.89
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,124.29,64.85
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,192.03,109.73
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,251.09,156.16
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,311.14,206.87
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,370.5,258.53
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,429.97,309.91
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,487.69,358.4
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,544.71,404.96
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,599.36,449.18
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,652.67,491.33
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,702.74,529.18
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,750.86,564.68
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,794.96,597.3
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,836.55,626.06
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,873.85,650.78
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,908.14,673.37
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,937.08,693.37
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,962.59,711.16
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,982.75,725.47
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,999.21,737.47
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,1009.0,745.96
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,1014.94,752.1
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,1013.7,752.48
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,1008.65,750.53
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,996.93,745.02
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,981.66,737.26
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,957.52,722.09
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,939.93,711.56
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,903.88,689.0
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,865.28,664.97
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,814.32,630.74
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,761.92,594.87
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,701.5,553.22
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,636.66,506.57
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,548.45,439.98
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,463.84,372.7
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,345.82,274.98
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,235.7,162.21
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,88.25,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,6.37,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,12.13,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,29.94,19.26
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,47.64,35.91
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,59.12,46.52
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,71.18,57.31
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,82.48,66.99
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,98.07,80.08
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,113.46,92.91
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,128.06,104.85
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,94.28,75.52
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,81.67,64.4
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,135.2,75.96
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,191.47,113.6
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,264.44,182.11
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,321.2,237.22
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,353.43,258.0
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,429.6,317.0
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,487.13,366.2
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,544.89,414.32
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,600.72,459.41
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,655.55,502.33
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,708.43,542.79
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,760.19,581.36
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,806.55,615.53
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,850.53,645.96
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,844.77,640.13
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,818.85,617.49
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,908.86,686.16
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,986.95,739.3
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,1010.02,753.28
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,1029.33,765.04
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,1040.38,774.47
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,1047.43,781.45
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,1042.48,778.96
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,1033.71,774.14
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,1021.34,766.28
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,1005.29,756.1
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,984.57,743.3
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,960.34,728.23
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,934.0,711.94
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,895.47,687.55
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,848.44,656.87
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,799.54,624.24
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,734.79,579.0
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,670.01,531.96
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,585.97,468.3
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,511.55,408.49
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,392.96,312.14
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,283.44,199.55
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,109.93,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.64,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,16.43,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,30.29,19.87
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,44.77,33.48
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,60.4,47.68
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,75.44,61.06
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,89.18,72.81
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,102.34,83.72
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,111.7,91.13
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,112.91,91.45
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,84.55,66.75
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,76.06,47.56
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,142.89,77.43
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,202.26,116.99
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,261.44,163.77
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,321.94,214.54
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,382.08,266.2
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,442.2,317.06
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,500.47,365.3
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,557.67,411.18
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,612.29,454.58
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,665.42,495.7
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,712.89,530.4
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,756.86,561.57
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,800.07,592.47
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,840.85,619.69
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,843.25,619.23
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,826.77,604.5
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,846.1,617.63
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,862.77,628.6
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,862.76,628.36
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,859.37,625.99
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,850.75,620.39
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,839.0,612.79
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,858.74,628.12
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,879.77,643.99
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,885.41,648.95
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,886.36,649.97
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,889.79,653.2
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,881.79,648.99
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,784.69,585.51
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,675.71,511.91
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,623.48,477.24
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,571.21,441.2
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,516.41,404.35
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,461.37,365.61
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,392.0,313.0
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,324.99,259.59
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,239.2,188.51
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,158.84,111.06
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,51.86,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,18.79,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,32.26,21.81
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,45.02,34.03
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,55.78,43.92
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,66.12,53.1
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,76.55,62.05
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,86.32,70.17
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,88.02,71.27
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,89.05,71.74
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,85.68,68.44
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,96.15,64.14
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,161.89,102.26
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,219.5,147.2
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,272.07,191.44
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,319.54,232.57
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,369.9,275.05
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,407.0,306.03
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,430.32,325.39
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,454.39,343.97
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,481.96,365.23
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,517.22,391.83
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,550.3,415.76
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,584.23,439.95
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,598.23,449.54
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,608.15,456.03
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,638.31,476.84
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,666.36,496.04
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,587.53,438.36
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,498.24,372.39
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,514.23,385.03
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,543.38,406.6
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,464.19,349.08
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,395.47,298.46
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,522.75,396.15
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,652.69,492.56
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,525.9,400.53
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,397.37,304.95
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,503.86,389.97
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,606.96,470.17
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,714.0,554.58
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,801.23,620.84
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,746.19,582.62
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,690.22,543.86
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,620.96,494.88
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,547.51,440.93
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,455.13,369.22
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,368.07,298.22
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,264.69,211.7
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,169.67,121.88
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,56.13,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.19,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,15.82,0.97
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,34.53,23.81
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,53.04,40.97
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,63.72,50.86
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,75.43,61.3
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,84.55,69.16
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,98.0,80.56
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,90.7,73.8
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,82.55,66.34
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,139.37,114.51
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,184.7,142.93
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,117.41,87.64
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,22.1,12.54
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,105.02,79.64
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,183.14,141.18
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,249.36,191.4
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,326.17,249.2
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,233.81,178.59
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,129.93,97.7
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,107.81,80.29
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,85.29,62.44
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,79.16,57.43
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,72.99,52.42
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,337.37,259.42
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,613.69,463.78
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,674.68,508.31
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,744.14,559.22
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,836.18,629.47
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,926.05,694.48
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,942.7,704.8
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,955.85,713.28
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,962.51,720.05
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,965.59,724.59
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,677.82,519.48
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,334.7,255.68
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,653.89,506.6
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,924.53,704.62
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,897.34,685.87
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,867.36,666.91
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,826.22,640.32
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,783.06,612.03
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,730.33,575.33
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,676.52,537.19
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,600.03,481.16
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,532.29,430.42
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,448.54,364.31
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,368.98,298.81
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,264.66,210.89
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,155.3,111.78
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,55.18,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,10.46,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,18.69,4.16
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,34.59,23.77
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,48.65,36.87
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,58.91,46.26
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,68.77,55.01
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,49.01,37.55
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,40.58,30.01
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,70.78,56.06
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,98.48,79.53
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,99.44,79.71
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,100.32,76.25
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,117.37,89.55
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,134.5,102.75
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,176.35,134.73
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,219.02,166.83
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,200.63,152.13
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,180.49,136.18
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,210.76,159.05
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,241.63,182.11
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,391.76,297.21
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,577.43,437.08
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,607.88,460.53
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,638.62,484.44
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,512.29,390.08
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,361.36,273.68
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,363.39,275.47
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,365.06,276.7
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,243.48,184.61
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,127.02,94.53
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,123.99,92.3
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,120.9,89.95
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,263.11,201.08
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,408.88,311.96
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,350.57,267.6
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,275.79,210.6
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,352.98,271.44
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,417.08,321.72
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,337.2,260.81
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,240.55,185.94
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,208.34,161.53
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,176.03,136.58
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,152.09,117.79
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,128.22,98.82
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,108.06,82.98
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,87.63,66.62
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,195.26,157.94
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,289.16,234.12
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,198.26,156.82
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,98.46,69.47
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,35.65,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,7.9,1.02
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,13.18,5.79
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,19.35,11.28
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,25.53,16.72
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,54.11,41.43
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,87.33,69.61
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,119.54,96.49
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,151.76,122.88
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,151.62,122.02
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,172.02,125.66
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,181.0,118.41
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,216.26,135.55
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,264.14,172.99
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,322.67,220.8
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,377.07,266.48
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,432.31,312.05
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,485.52,354.92
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,539.86,397.33
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,591.76,436.4
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,642.66,473.26
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,690.64,507.02
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,737.55,538.85
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,779.52,567.56
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,819.35,592.72
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,566.93,417.07
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,251.77,183.28
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,607.76,448.93
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,944.28,671.73
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,965.16,682.25
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,982.6,693.68
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,992.41,699.97
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,998.57,704.19
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,997.7,704.75
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,993.2,703.28
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,980.58,697.79
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,974.84,696.85
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,842.07,612.52
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,696.65,513.89
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,788.88,583.02
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,856.49,629.01
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,809.67,597.93
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,761.21,566.39
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,701.11,527.72
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,636.55,484.4
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,552.13,423.8
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,471.01,362.65
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,357.79,274.02
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,254.31,182.04
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,95.62,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,11.37,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,19.57,7.53
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,33.2,23.11
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,46.35,35.41
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,57.47,45.61
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,74.74,60.97
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,67.34,54.25
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,58.33,46.06
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,68.12,54.37
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,77.75,62.4
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,85.83,69.0
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,93.9,72.1
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,99.98,76.67
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,106.07,81.21
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,113.01,86.41
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,119.98,91.61
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,73.72,54.17
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,25.71,15.25
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,113.87,85.79
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,199.9,152.74
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,206.98,157.95
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,214.14,163.38
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,235.71,179.56
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,257.73,195.91
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,166.57,125.84
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,73.05,52.56
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,104.6,77.41
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,136.45,102.16
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,277.08,210.74
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,421.06,318.21
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,354.53,268.57
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,274.94,208.89
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,262.65,200.01
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,250.12,190.77
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,191.74,146.0
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,133.42,100.59
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,121.92,91.81
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,110.36,82.91
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,68.24,49.5
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,27.39,16.65
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,53.07,37.69
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,78.95,58.99
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,45.48,31.91
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,12.32,4.61
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,10.55,3.18
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,8.79,1.73
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,6.58,0.0
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,4.38,0.0
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.63,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.88,0.0
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.44,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
