Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,4.0,2.7,14.0,4.0,3.64,0.0
2016,4,13,6,30,0.0,8.0,2.8,14.0,8.0,7.02,0.0
2016,4,13,6,45,0.0,18.5,2.9,14.5,18.5,16.27,8.46
2016,4,13,7,0,0.0,29.0,3.0,15.0,29.0,25.54,16.97
2016,4,13,7,15,0.0,42.0,3.0,15.5,42.0,37.04,27.37
2016,4,13,7,30,0.0,55.0,3.0,16.0,55.0,48.56,37.61
2016,4,13,7,45,0.0,62.5,3.0,16.5,62.5,55.22,43.36
2016,4,13,8,0,0.0,70.0,3.0,17.0,70.0,61.89,48.99
2016,4,13,8,15,0.0,79.5,2.95,17.0,79.5,70.35,56.18
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,78.59,63.11
2016,4,13,8,45,0.0,99.5,2.85,17.5,99.5,87.48,70.39
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,96.37,74.08
2016,4,13,9,15,0.0,131.0,2.75,18.0,131.0,113.88,88.06
2016,4,13,9,30,0.0,152.0,2.7,18.0,152.0,131.43,101.95
2016,4,13,9,45,0.5,154.0,2.65,18.5,154.5,133.78,103.31
2016,4,13,10,0,1.0,156.0,2.6,19.0,157.0,136.1,104.69
2016,4,13,10,15,2.0,159.0,2.6,19.5,161.0,139.43,106.9
2016,4,13,10,30,3.0,162.0,2.6,20.0,165.0,142.85,109.2
2016,4,13,10,45,7.5,202.0,2.6,20.5,208.5,179.14,137.28
2016,4,13,11,0,12.0,242.0,2.6,21.0,252.0,216.03,165.41
2016,4,13,11,15,19.0,296.0,2.6,21.0,312.5,266.75,204.1
2016,4,13,11,30,26.0,350.0,2.6,21.0,373.0,314.45,240.0
2016,4,13,11,45,19.0,299.5,2.6,21.5,317.0,274.39,209.08
2016,4,13,12,0,12.0,249.0,2.6,22.0,261.0,227.95,173.37
2016,4,13,12,15,6.0,180.0,2.65,22.0,186.0,164.18,124.29
2016,4,13,12,30,0.0,111.0,2.7,22.0,111.0,98.85,73.14
2016,4,13,12,45,4.0,151.0,2.75,22.5,155.0,137.87,103.8
2016,4,13,13,0,8.0,191.0,2.8,23.0,199.0,177.49,134.43
2016,4,13,13,15,6.5,177.0,2.8,23.0,183.5,164.15,124.07
2016,4,13,13,30,5.0,163.0,2.8,23.0,168.0,150.57,113.58
2016,4,13,13,45,2.5,149.0,2.8,23.5,152.0,135.85,101.93
2016,4,13,14,0,0.0,135.0,2.8,24.0,136.0,120.92,90.11
2016,4,13,14,15,32.0,258.0,2.75,24.0,285.5,276.94,211.48
2016,4,13,14,30,64.0,381.0,2.7,24.0,435.0,437.43,331.22
2016,4,13,14,45,36.0,297.0,2.65,24.0,327.5,326.43,248.33
2016,4,13,15,0,8.0,213.0,2.6,24.0,220.0,203.13,154.55
2016,4,13,15,15,422.5,163.0,2.5,23.5,456.0,625.3,484.03
2016,4,13,15,30,837.0,113.0,2.4,23.0,692.0,968.34,721.57
2016,4,13,15,45,823.0,108.0,2.35,23.0,644.5,945.12,704.11
2016,4,13,16,0,809.0,103.0,2.3,23.0,597.0,918.74,688.31
2016,4,13,16,15,786.0,99.5,2.2,22.5,544.0,882.77,666.84
2016,4,13,16,30,763.0,96.0,2.1,22.0,491.0,844.42,643.58
2016,4,13,16,45,732.5,90.5,2.05,22.0,435.5,794.82,611.34
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,749.34,581.44
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.5,685.05,537.07
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,621.23,491.62
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,537.68,429.32
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,457.32,366.47
2016,4,13,18,15,369.0,43.5,1.15,19.0,105.0,348.06,277.79
2016,4,13,18,30,261.0,31.0,1.1,18.0,56.0,247.87,187.42
2016,4,13,18,45,130.5,15.5,1.1,17.5,28.0,117.32,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.0,11.82,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,42.0,21.22,10.32
2016,4,14,6,45,347.5,38.5,2.75,13.5,90.0,30.67,21.1
2016,4,14,7,0,470.0,51.0,3.0,14.0,138.0,39.75,29.67
2016,4,14,7,15,235.0,59.5,3.0,14.5,103.0,43.58,33.32
2016,4,14,7,30,0.0,68.0,3.0,15.0,68.0,59.53,47.51
2016,4,14,7,45,0.0,86.0,3.0,16.0,86.0,74.54,60.47
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,89.38,72.98
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,105.57,86.55
2016,4,14,8,30,0.0,144.0,3.0,18.0,144.0,121.55,99.71
2016,4,14,8,45,0.0,148.5,3.05,19.0,148.5,125.85,102.58
2016,4,14,9,0,0.0,153.0,3.1,20.0,153.0,130.42,100.96
2016,4,14,9,15,0.0,149.5,3.05,20.5,149.5,128.72,99.07
2016,4,14,9,30,0.0,146.0,3.0,21.0,146.0,126.62,96.9
2016,4,14,9,45,4.5,182.5,2.95,21.5,186.0,157.78,120.95
2016,4,14,10,0,9.0,219.0,2.9,22.0,226.0,189.5,145.08
2016,4,14,10,15,24.5,283.5,2.85,22.0,303.5,238.67,182.45
2016,4,14,10,30,40.0,348.0,2.8,22.0,381.0,297.16,226.53
2016,4,14,10,45,151.5,387.5,2.8,22.5,518.5,376.29,284.64
2016,4,14,11,0,263.0,427.0,2.8,23.0,656.0,469.3,352.72
2016,4,14,11,15,298.0,429.5,2.8,23.0,694.5,512.39,384.71
2016,4,14,11,30,333.0,432.0,2.8,23.0,733.0,558.57,418.93
2016,4,14,11,45,627.5,281.0,2.8,23.5,858.5,648.81,487.75
2016,4,14,12,0,922.0,130.0,2.8,24.0,984.0,759.38,569.98
2016,4,14,12,15,691.5,267.0,2.75,24.0,910.0,753.37,561.41
2016,4,14,12,30,461.0,404.0,2.7,24.0,836.0,727.85,539.09
2016,4,14,12,45,691.5,266.5,2.7,24.5,911.0,820.01,607.61
2016,4,14,13,0,922.0,129.0,2.7,25.0,986.0,907.58,667.05
2016,4,14,13,15,919.0,128.5,2.65,25.0,973.5,934.85,684.13
2016,4,14,13,30,916.0,128.0,2.6,25.0,961.0,958.84,699.58
2016,4,14,13,45,911.0,126.5,2.6,25.0,940.0,976.64,711.5
2016,4,14,14,0,906.0,125.0,2.6,25.0,919.0,990.86,721.26
2016,4,14,14,15,899.0,123.5,2.55,25.0,889.5,999.55,727.14
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,1004.56,730.83
2016,4,14,14,45,883.0,119.5,2.5,25.0,823.5,1002.91,730.92
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,997.62,728.88
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,984.86,722.19
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,979.16,720.33
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.5,955.13,706.5
2016,4,14,16,0,815.0,105.0,2.5,25.0,604.0,928.0,690.79
2016,4,14,16,15,792.0,101.0,2.45,24.5,550.5,891.27,669.46
2016,4,14,16,30,769.0,97.0,2.4,24.0,497.0,852.14,646.28
2016,4,14,16,45,738.0,92.0,2.4,23.5,441.0,807.7,619.36
2016,4,14,17,0,707.0,87.0,2.4,23.0,385.0,757.18,587.41
2016,4,14,17,15,662.5,80.5,2.2,22.0,327.5,692.42,543.92
2016,4,14,17,30,618.0,74.0,2.0,21.0,270.0,628.07,499.06
2016,4,14,17,45,550.5,65.5,1.8,20.5,214.0,544.2,436.35
2016,4,14,18,0,483.0,57.0,1.6,20.0,158.0,463.47,373.03
2016,4,14,18,15,375.5,45.0,1.6,19.0,108.5,354.69,284.42
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,254.6,194.34
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,121.93,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,14.5,1.25,12.5,21.0,13.19,0.0
2016,4,15,6,30,164.0,29.0,1.5,13.0,42.0,22.67,12.0
2016,4,15,6,45,266.5,46.5,1.75,14.0,88.0,35.82,25.6
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,48.51,37.3
2016,4,15,7,15,184.5,63.5,2.05,15.5,98.5,49.69,38.61
2016,4,15,7,30,0.0,63.0,2.1,16.0,63.0,55.58,43.82
2016,4,15,7,45,0.0,97.0,2.2,17.0,97.0,83.07,67.68
2016,4,15,8,0,0.0,131.0,2.3,18.0,131.0,109.56,90.08
2016,4,15,8,15,49.5,175.0,2.25,18.5,200.0,135.02,111.28
2016,4,15,8,30,99.0,219.0,2.2,19.0,269.0,163.22,134.36
2016,4,15,8,45,126.5,246.0,2.2,19.5,317.0,170.38,139.53
2016,4,15,9,0,154.0,273.0,2.2,20.0,365.0,197.1,149.67
2016,4,15,9,15,99.0,279.5,2.2,20.5,341.0,221.37,167.84
2016,4,15,9,30,44.0,286.0,2.2,21.0,317.0,227.5,173.92
2016,4,15,9,45,442.0,207.0,2.25,21.5,540.5,243.66,171.32
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,333.45,231.44
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.0,389.66,279.34
2016,4,15,10,30,861.0,133.0,2.4,23.0,838.0,450.99,330.09
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.0,504.9,374.05
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,558.63,416.57
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.5,609.47,455.69
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,659.09,492.74
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.0,705.44,526.58
2016,4,15,12,0,891.0,142.0,2.8,26.0,969.0,749.72,558.14
2016,4,15,12,15,892.0,142.0,2.85,26.0,974.0,790.38,587.23
2016,4,15,12,30,893.0,142.0,2.9,26.0,979.0,828.8,613.19
2016,4,15,12,45,892.0,141.5,3.0,26.5,975.5,862.74,635.13
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,893.95,655.17
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,920.49,673.44
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,943.89,689.74
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,961.22,700.8
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,975.09,709.72
2016,4,15,14,15,866.5,136.0,3.55,28.0,875.0,982.53,715.67
2016,4,15,14,30,859.0,134.0,3.6,28.0,846.0,986.39,719.49
2016,4,15,14,45,850.5,130.5,3.7,28.0,810.0,994.93,726.91
2016,4,15,15,0,842.0,127.0,3.8,28.0,774.0,989.2,725.1
2016,4,15,15,15,828.5,124.0,3.8,27.5,731.5,975.57,719.11
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,958.55,711.0
2016,4,15,15,45,794.0,118.5,3.85,27.0,640.0,931.59,695.17
2016,4,15,16,0,773.0,116.0,3.9,27.0,591.0,901.74,677.38
2016,4,15,16,15,749.0,111.5,3.9,26.5,538.5,869.67,659.0
2016,4,15,16,30,725.0,107.0,3.9,26.0,486.0,830.17,635.19
2016,4,15,16,45,689.5,102.0,3.9,25.5,430.0,777.83,601.78
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,724.54,566.85
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,659.1,521.98
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,594.17,475.81
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,509.16,411.16
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,427.35,345.57
2016,4,15,18,15,323.0,48.5,2.85,21.5,104.0,319.57,256.24
2016,4,15,18,30,222.0,34.0,2.8,21.0,56.0,224.85,171.18
2016,4,15,18,45,111.0,17.0,2.8,20.5,28.0,109.53,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,17.5,13.64,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,35.0,24.97,13.95
2016,4,16,6,45,145.5,54.0,3.85,17.5,78.5,42.34,30.84
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,59.94,46.8
2016,4,16,7,15,291.5,97.0,4.2,18.5,173.0,73.56,58.98
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,83.53,67.65
2016,4,16,7,45,178.5,81.5,4.6,19.5,135.5,61.81,48.52
2016,4,16,8,0,0.0,47.0,4.8,20.0,47.0,41.47,30.6
2016,4,16,8,15,0.0,66.5,5.05,20.5,66.5,58.79,45.4
2016,4,16,8,30,0.0,86.0,5.3,21.0,86.0,76.15,60.0
2016,4,16,8,45,0.0,106.5,5.55,21.5,106.5,93.22,74.15
2016,4,16,9,0,0.0,127.0,5.8,22.0,127.0,110.18,84.09
2016,4,16,9,15,5.0,171.5,5.85,22.5,175.5,146.66,112.6
2016,4,16,9,30,10.0,216.0,5.9,23.0,224.0,183.48,140.91
2016,4,16,9,45,7.0,193.0,6.0,23.5,198.5,166.89,127.38
2016,4,16,10,0,4.0,170.0,6.1,24.0,173.0,148.62,112.67
2016,4,16,10,15,2.0,154.5,6.1,24.0,156.5,135.75,102.41
2016,4,16,10,30,0.0,139.0,6.1,24.0,140.0,122.22,91.63
2016,4,16,10,45,1.5,147.0,6.15,24.5,149.0,129.96,97.39
2016,4,16,11,0,3.0,155.0,6.2,25.0,158.0,137.93,103.3
2016,4,16,11,15,1.5,145.0,6.2,25.5,147.0,128.85,95.91
2016,4,16,11,30,0.0,135.0,6.2,26.0,136.0,119.5,88.34
2016,4,16,11,45,5.0,173.5,6.25,26.5,179.0,156.64,116.97
2016,4,16,12,0,10.0,212.0,6.3,27.0,222.0,194.45,145.8
2016,4,16,12,15,7.0,182.5,6.25,27.0,189.5,167.22,124.81
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,139.33,103.28
2016,4,16,12,45,8.0,196.0,6.2,27.0,204.0,181.38,135.78
2016,4,16,13,0,12.0,239.0,6.2,27.0,251.0,224.19,168.6
2016,4,16,13,15,11.0,228.5,6.2,26.5,239.5,214.82,161.81
2016,4,16,13,30,10.0,218.0,6.2,26.0,228.0,205.21,154.86
2016,4,16,13,45,55.5,327.0,6.25,26.0,376.5,360.56,274.51
2016,4,16,14,0,101.0,436.0,6.3,26.0,525.0,517.47,391.96
2016,4,16,14,15,58.0,352.0,6.3,26.0,403.0,396.71,301.69
2016,4,16,14,30,15.0,268.0,6.3,26.0,281.0,260.76,198.17
2016,4,16,14,45,16.0,267.5,6.3,26.0,281.0,262.71,200.24
2016,4,16,15,0,17.0,267.0,6.3,26.0,281.0,264.84,202.3
2016,4,16,15,15,17.0,256.0,6.2,25.5,269.0,255.65,196.07
2016,4,16,15,30,17.0,245.0,6.1,25.0,257.0,246.44,189.81
2016,4,16,15,45,8.5,185.0,6.1,25.0,191.0,179.12,137.47
2016,4,16,16,0,0.0,125.0,6.1,25.0,125.0,112.78,85.03
2016,4,16,16,15,8.5,156.5,5.9,24.5,161.5,152.82,117.88
2016,4,16,16,30,17.0,188.0,5.7,24.0,198.0,196.11,153.31
2016,4,16,16,45,25.5,175.5,5.55,23.5,188.0,193.32,152.25
2016,4,16,17,0,34.0,163.0,5.4,23.0,178.0,205.06,162.84
2016,4,16,17,15,26.5,140.0,5.2,22.5,151.0,174.54,138.68
2016,4,16,17,30,19.0,117.0,5.0,22.0,124.0,132.22,104.46
2016,4,16,17,45,155.0,98.0,4.85,22.0,132.5,244.27,199.92
2016,4,16,18,0,291.0,79.0,4.7,22.0,141.0,348.14,284.08
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,240.14,193.14
2016,4,16,18,30,121.0,39.0,4.6,21.0,51.0,153.37,116.23
2016,4,16,18,45,60.5,19.5,4.6,21.0,25.5,74.28,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,12.0,3.05,19.0,12.0,10.91,0.0
2016,4,17,6,30,0.0,24.0,3.2,19.0,24.0,21.14,11.15
2016,4,17,6,45,28.5,52.5,3.35,19.5,58.0,43.41,31.56
2016,4,17,7,0,57.0,81.0,3.5,20.0,92.0,64.78,50.63
2016,4,17,7,15,123.0,99.5,3.65,20.5,134.0,77.15,61.61
2016,4,17,7,30,189.0,118.0,3.8,21.0,176.0,87.11,70.18
2016,4,17,7,45,180.5,156.0,4.0,21.5,220.5,115.57,94.3
2016,4,17,8,0,172.0,194.0,4.2,22.0,265.0,138.89,113.57
2016,4,17,8,15,87.0,176.5,4.35,22.0,213.0,136.5,111.14
2016,4,17,8,30,2.0,159.0,4.5,22.0,161.0,132.8,107.63
2016,4,17,8,45,4.0,176.5,4.7,22.5,179.5,146.66,118.63
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,161.75,124.59
2016,4,17,9,15,30.0,246.0,4.95,23.0,267.0,193.66,148.24
2016,4,17,9,30,54.0,298.0,5.0,23.0,336.0,237.81,181.23
2016,4,17,9,45,80.5,331.5,5.05,23.5,391.5,274.35,207.9
2016,4,17,10,0,107.0,365.0,5.1,24.0,447.0,314.68,237.68
2016,4,17,10,15,138.5,388.0,5.05,24.0,499.5,344.02,259.63
2016,4,17,10,30,170.0,411.0,5.0,24.0,552.0,387.27,292.35
2016,4,17,10,45,173.5,426.5,5.0,24.0,574.5,416.25,314.63
2016,4,17,11,0,177.0,442.0,5.0,24.0,597.0,445.77,337.11
2016,4,17,11,15,93.5,330.5,4.95,24.0,412.5,329.11,250.32
2016,4,17,11,30,10.0,219.0,4.9,24.0,228.0,198.41,150.15
2016,4,17,11,45,9.0,204.0,4.85,24.5,212.5,185.86,140.3
2016,4,17,12,0,8.0,189.0,4.8,25.0,197.0,172.96,130.05
2016,4,17,12,15,16.5,276.0,4.7,24.5,292.0,256.59,194.49
2016,4,17,12,30,25.0,363.0,4.6,24.0,387.0,344.89,261.34
2016,4,17,12,45,25.5,364.5,4.55,24.0,388.5,351.38,265.99
2016,4,17,13,0,26.0,366.0,4.5,24.0,390.0,357.85,270.88
2016,4,17,13,15,19.0,304.0,4.5,24.0,322.0,290.69,220.57
2016,4,17,13,30,12.0,242.0,4.5,24.0,254.0,229.02,173.83
2016,4,17,13,45,6.0,138.5,4.5,24.0,144.5,129.63,97.09
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,31.1,19.21
2016,4,17,14,15,0.0,38.0,4.5,23.5,38.0,33.75,21.44
2016,4,17,14,30,0.0,41.0,4.5,23.0,41.0,36.39,23.65
2016,4,17,14,45,0.5,96.0,4.55,23.0,96.5,85.94,63.36
2016,4,17,15,0,1.0,151.0,4.6,23.0,152.0,137.21,104.13
2016,4,17,15,15,8.0,196.0,4.7,23.0,202.0,187.51,144.22
2016,4,17,15,30,15.0,241.0,4.8,23.0,252.0,240.37,186.11
2016,4,17,15,45,7.5,127.5,4.95,23.0,133.0,122.11,93.12
2016,4,17,16,0,0.0,14.0,5.1,23.0,14.0,12.36,4.44
2016,4,17,16,15,0.0,26.5,5.05,22.5,26.5,23.39,13.56
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,34.43,22.75
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,20.27,11.15
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.07,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.75,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.31,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.5,2.8,16.0,4.5,4.09,0.0
2016,4,18,6,30,0.0,9.0,2.9,16.0,9.0,7.9,0.79
2016,4,18,6,45,0.0,18.0,3.05,16.0,18.0,15.82,8.15
2016,4,18,7,0,0.0,27.0,3.2,16.0,27.0,23.76,15.41
2016,4,18,7,15,0.0,37.5,3.3,16.5,37.5,33.05,23.75
2016,4,18,7,30,0.0,48.0,3.4,17.0,48.0,42.35,31.96
2016,4,18,7,45,0.0,44.5,3.5,17.5,44.5,39.25,29.09
2016,4,18,8,0,0.0,41.0,3.6,18.0,41.0,36.16,26.21
2016,4,18,8,15,0.0,51.5,3.6,18.5,51.5,45.48,34.18
2016,4,18,8,30,0.0,62.0,3.6,19.0,62.0,54.82,42.04
2016,4,18,8,45,0.0,38.0,3.6,19.5,38.0,33.56,23.45
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,12.36,4.57
2016,4,18,9,15,0.0,20.0,3.7,20.0,20.0,17.67,8.93
2016,4,18,9,30,0.0,26.0,3.8,20.0,26.0,23.0,13.26
2016,4,18,9,45,17.0,169.0,3.9,20.5,182.5,144.61,110.68
2016,4,18,10,0,34.0,312.0,4.0,21.0,339.0,257.69,198.21
2016,4,18,10,15,36.0,326.0,3.75,21.5,355.5,274.51,210.27
2016,4,18,10,30,38.0,340.0,3.5,22.0,372.0,291.71,222.72
2016,4,18,10,45,25.0,290.5,3.3,22.5,312.0,253.76,193.32
2016,4,18,11,0,12.0,241.0,3.1,23.0,252.0,215.58,163.7
2016,4,18,11,15,113.5,353.0,3.05,23.0,457.0,358.47,272.52
2016,4,18,11,30,215.0,465.0,3.0,23.0,662.0,520.09,391.16
2016,4,18,11,45,124.5,428.5,2.95,23.0,542.5,448.57,337.87
2016,4,18,12,0,34.0,392.0,2.9,23.0,423.0,366.34,276.24
2016,4,18,12,15,22.5,306.5,2.9,23.0,327.5,289.01,218.89
2016,4,18,12,30,11.0,221.0,2.9,23.0,232.0,205.26,155.4
2016,4,18,12,45,44.0,339.0,2.95,23.5,381.0,343.6,260.52
2016,4,18,13,0,77.0,457.0,3.0,24.0,530.0,485.91,364.14
2016,4,18,13,15,44.5,347.5,2.95,23.5,389.5,361.46,273.07
2016,4,18,13,30,12.0,238.0,2.9,23.0,249.0,225.39,170.96
2016,4,18,13,45,12.0,232.5,2.85,23.0,243.5,221.26,168.27
2016,4,18,14,0,12.0,227.0,2.8,23.0,238.0,217.02,165.21
2016,4,18,14,15,9.0,205.5,2.65,23.0,213.5,194.84,148.21
2016,4,18,14,30,6.0,184.0,2.5,23.0,189.0,172.36,130.94
2016,4,18,14,45,3.0,147.5,2.35,23.0,150.0,135.71,102.48
2016,4,18,15,0,0.0,111.0,2.2,23.0,111.0,99.11,73.74
2016,4,18,15,15,0.0,73.0,2.05,23.0,73.0,64.76,46.58
2016,4,18,15,30,0.0,35.0,1.9,23.0,35.0,30.97,19.51
2016,4,18,15,45,2.0,107.5,1.8,23.0,109.0,97.89,73.56
2016,4,18,16,0,4.0,180.0,1.7,23.0,183.0,170.96,131.62
2016,4,18,16,15,2.0,114.5,1.6,22.5,116.0,104.94,79.62
2016,4,18,16,30,0.0,49.0,1.5,22.0,49.0,43.29,30.01
2016,4,18,16,45,0.0,92.5,1.45,22.0,92.5,82.61,62.38
2016,4,18,17,0,0.0,136.0,1.4,22.0,136.0,129.45,100.56
2016,4,18,17,15,0.0,115.5,1.25,21.5,115.5,109.83,85.04
2016,4,18,17,30,0.0,95.0,1.1,21.0,95.0,89.97,69.17
2016,4,18,17,45,0.0,75.5,1.0,21.0,75.5,70.99,53.55
2016,4,18,18,0,0.0,56.0,0.9,21.0,56.0,51.63,37.34
2016,4,18,18,15,0.0,38.5,0.85,20.5,38.5,34.17,22.56
2016,4,18,18,30,0.0,21.0,0.8,20.0,21.0,18.49,9.08
2016,4,18,18,45,0.0,10.5,0.75,20.0,10.5,9.23,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.0,14.71,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,46.0,28.79,18.01
2016,4,19,6,45,203.0,56.5,1.85,17.5,91.0,44.4,32.84
2016,4,19,7,0,293.0,77.0,2.1,18.0,136.0,57.73,44.99
2016,4,19,7,15,146.5,72.5,2.05,18.5,102.0,55.93,43.62
2016,4,19,7,30,0.0,68.0,2.0,19.0,68.0,59.78,46.94
2016,4,19,7,45,0.0,84.5,2.0,19.5,84.5,73.64,58.78
2016,4,19,8,0,0.0,101.0,2.0,20.0,101.0,87.35,70.25
2016,4,19,8,15,2.0,132.0,1.95,20.0,133.0,111.94,90.94
2016,4,19,8,30,4.0,163.0,1.9,20.0,165.0,135.87,110.75
2016,4,19,8,45,2.0,139.5,1.85,20.5,140.5,119.3,96.17
2016,4,19,9,0,0.0,116.0,1.8,21.0,116.0,101.42,77.05
2016,4,19,9,15,28.0,209.0,1.75,21.5,228.5,169.43,129.42
2016,4,19,9,30,56.0,302.0,1.7,22.0,341.0,241.66,183.37
2016,4,19,9,45,84.0,335.5,1.7,22.5,398.0,278.89,209.93
2016,4,19,10,0,112.0,369.0,1.7,23.0,455.0,320.08,239.68
2016,4,19,10,15,72.0,353.0,1.7,23.0,409.5,306.81,230.85
2016,4,19,10,30,32.0,337.0,1.7,23.0,364.0,287.3,216.94
2016,4,19,10,45,58.5,381.5,1.7,23.5,432.5,338.82,254.61
2016,4,19,11,0,85.0,426.0,1.7,24.0,501.0,394.23,294.34
2016,4,19,11,15,56.5,395.5,1.7,24.0,446.0,363.95,272.04
2016,4,19,11,30,28.0,365.0,1.7,24.0,391.0,328.94,246.27
2016,4,19,11,45,57.0,414.5,1.75,24.5,468.0,394.53,294.16
2016,4,19,12,0,86.0,464.0,1.8,25.0,545.0,464.23,343.63
2016,4,19,12,15,46.0,316.0,1.8,25.0,359.5,315.08,235.5
2016,4,19,12,30,6.0,168.0,1.8,25.0,174.0,154.3,114.75
2016,4,19,12,45,6.0,170.0,1.8,25.0,176.0,156.6,116.89
2016,4,19,13,0,6.0,172.0,1.8,25.0,178.0,158.89,118.68
2016,4,19,13,15,8.5,199.0,1.8,25.0,207.5,185.97,139.49
2016,4,19,13,30,11.0,226.0,1.8,25.0,237.0,213.53,160.49
2016,4,19,13,45,71.0,336.0,1.8,25.0,399.5,384.17,289.06
2016,4,19,14,0,131.0,446.0,1.8,25.0,562.0,570.08,421.72
2016,4,19,14,15,100.5,418.5,1.85,24.5,505.5,506.47,376.7
2016,4,19,14,30,70.0,391.0,1.9,24.0,449.0,454.2,340.37
2016,4,19,14,45,59.0,364.0,1.95,24.0,411.5,420.11,316.5
2016,4,19,15,0,48.0,337.0,2.0,24.0,374.0,385.0,291.46
2016,4,19,15,15,85.5,335.0,2.05,24.0,397.0,424.8,323.06
2016,4,19,15,30,123.0,333.0,2.1,24.0,420.0,482.91,367.34
2016,4,19,15,45,61.5,243.5,2.15,24.0,287.0,306.66,236.13
2016,4,19,16,0,0.0,154.0,2.2,24.0,154.0,141.02,107.13
2016,4,19,16,15,0.0,153.0,2.2,23.5,153.0,141.1,108.08
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,141.62,109.1
2016,4,19,16,45,0.0,118.5,2.2,23.0,118.5,108.59,83.02
2016,4,19,17,0,0.0,85.0,2.2,23.0,85.0,75.8,56.75
2016,4,19,17,15,0.0,72.5,1.95,22.5,72.5,64.11,47.49
2016,4,19,17,30,0.0,60.0,1.7,22.0,60.0,53.0,38.53
2016,4,19,17,45,0.0,47.5,1.5,22.0,47.5,41.91,29.34
2016,4,19,18,0,0.0,35.0,1.3,22.0,35.0,30.84,20.02
2016,4,19,18,15,0.0,24.0,1.25,21.5,24.0,21.12,11.76
2016,4,19,18,30,0.0,13.0,1.2,21.0,13.0,11.42,3.44
2016,4,19,18,45,0.0,6.5,1.15,20.5,6.5,5.7,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,14.5,0.55,18.0,14.5,12.78,0.0
2016,4,20,6,30,0.0,29.0,0.6,18.0,29.0,25.3,15.3
2016,4,20,6,45,20.5,54.5,0.7,18.5,59.0,45.19,33.48
2016,4,20,7,0,41.0,80.0,0.8,19.0,89.0,64.63,50.83
2016,4,20,7,15,71.5,102.5,0.75,19.0,123.0,81.79,65.99
2016,4,20,7,30,102.0,125.0,0.7,19.0,157.0,95.06,77.43
2016,4,20,7,45,190.5,144.5,0.65,19.5,219.5,109.07,89.05
2016,4,20,8,0,279.0,164.0,0.6,20.0,282.0,116.24,94.59
2016,4,20,8,15,404.5,168.0,0.6,20.0,365.5,111.17,89.95
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,111.81,90.15
2016,4,20,8,45,571.5,175.5,0.65,20.5,502.0,111.37,89.29
2016,4,20,9,0,613.0,179.0,0.7,21.0,555.0,152.65,97.54
2016,4,20,9,15,458.0,245.5,0.75,21.5,539.0,218.0,148.17
2016,4,20,9,30,303.0,312.0,0.8,22.0,523.0,273.38,196.05
2016,4,20,9,45,294.5,336.0,0.9,22.5,551.5,310.79,225.16
2016,4,20,10,0,286.0,360.0,1.0,23.0,580.0,347.67,254.02
2016,4,20,10,15,180.0,375.5,1.05,23.0,516.5,352.62,261.29
2016,4,20,10,30,74.0,391.0,1.1,23.0,453.0,344.21,257.19
2016,4,20,10,45,418.0,295.0,1.15,23.5,662.5,423.09,313.85
2016,4,20,11,0,762.0,199.0,1.2,24.0,872.0,554.18,408.81
2016,4,20,11,15,548.5,320.0,1.2,24.0,810.5,573.28,421.88
2016,4,20,11,30,335.0,441.0,1.2,24.0,749.0,572.87,420.04
2016,4,20,11,45,394.0,423.5,1.2,24.0,791.0,622.41,455.72
2016,4,20,12,0,453.0,406.0,1.2,24.0,833.0,674.34,492.26
2016,4,20,12,15,656.5,279.5,1.2,24.0,900.5,747.3,546.04
2016,4,20,12,30,860.0,153.0,1.2,24.0,968.0,821.26,598.44
2016,4,20,12,45,858.5,153.0,1.2,24.0,964.0,853.89,618.84
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,883.92,637.94
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,908.94,653.09
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,930.9,666.29
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,948.3,677.49
2016,4,20,14,0,844.0,147.0,1.1,24.0,894.0,973.05,693.43
2016,4,20,14,15,836.0,145.0,1.1,24.0,865.5,979.8,698.13
2016,4,20,14,30,828.0,143.0,1.1,24.0,837.0,982.97,701.0
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.0,984.71,703.18
2016,4,20,15,0,834.0,123.0,1.1,24.0,771.0,982.69,703.21
2016,4,20,15,15,820.0,120.0,1.15,24.0,728.5,968.16,696.48
2016,4,20,15,30,806.0,117.0,1.2,24.0,686.0,950.32,687.85
2016,4,20,15,45,787.0,114.5,1.3,24.0,638.0,925.03,675.24
2016,4,20,16,0,768.0,112.0,1.4,24.0,590.0,896.89,660.63
2016,4,20,16,15,744.5,107.5,1.45,23.5,538.0,859.51,640.26
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,825.27,621.64
2016,4,20,16,45,687.0,98.5,1.55,23.0,431.5,774.7,590.11
2016,4,20,17,0,653.0,94.0,1.6,23.0,377.0,723.19,557.19
2016,4,20,17,15,609.5,87.0,1.45,22.5,321.5,659.84,514.1
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,596.97,469.97
2016,4,20,17,45,499.5,71.5,1.2,22.0,212.0,515.16,409.31
2016,4,20,18,0,433.0,63.0,1.1,22.0,158.0,436.42,347.97
2016,4,20,18,15,337.5,50.0,1.1,21.5,110.5,332.25,264.31
2016,4,20,18,30,242.0,37.0,1.1,21.0,63.0,241.95,186.45
2016,4,20,18,45,121.0,18.5,1.1,20.5,31.5,121.18,39.99
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.07,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,13.0,0.75,20.5,13.0,11.43,4.41
2016,4,21,8,0,0.0,21.0,0.8,21.0,21.0,18.49,10.53
2016,4,21,8,15,0.0,33.0,0.8,21.0,33.0,29.11,19.68
2016,4,21,8,30,0.0,45.0,0.8,21.0,45.0,39.74,28.76
2016,4,21,8,45,0.0,53.5,0.85,21.5,53.5,47.3,35.02
2016,4,21,9,0,0.0,62.0,0.9,22.0,62.0,54.88,39.25
2016,4,21,9,15,1.0,114.5,0.9,22.0,115.5,100.69,75.86
2016,4,21,9,30,2.0,167.0,0.9,22.0,169.0,144.22,109.84
2016,4,21,9,45,122.5,268.5,0.95,22.5,363.5,235.42,175.27
2016,4,21,10,0,243.0,370.0,1.0,23.0,558.0,352.07,258.86
2016,4,21,10,15,522.0,265.0,1.0,23.0,693.0,382.73,277.68
2016,4,21,10,30,801.0,160.0,1.0,23.0,828.0,456.96,332.31
2016,4,21,10,45,813.5,159.5,1.05,23.5,858.5,508.98,373.08
2016,4,21,11,0,826.0,159.0,1.1,24.0,889.0,561.17,412.85
2016,4,21,11,15,831.5,160.5,1.15,24.0,910.5,610.86,450.5
2016,4,21,11,30,837.0,162.0,1.2,24.0,932.0,659.61,486.52
2016,4,21,11,45,854.5,153.0,1.3,24.5,949.0,704.35,518.76
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,749.84,550.81
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,789.66,578.66
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,827.35,604.09
2016,4,21,12,45,588.0,305.0,1.7,25.0,862.5,778.21,567.99
2016,4,21,13,0,302.0,465.0,1.8,25.0,750.0,700.7,510.17
2016,4,21,13,15,235.5,469.5,1.85,25.0,690.0,655.97,479.84
2016,4,21,13,30,169.0,474.0,1.9,25.0,630.0,613.04,449.73
2016,4,21,13,45,506.0,311.5,2.0,25.0,764.0,803.3,590.41
2016,4,21,14,0,843.0,149.0,2.1,25.0,898.0,975.44,707.59
2016,4,21,14,15,835.0,147.0,2.15,25.0,869.0,982.14,711.46
2016,4,21,14,30,827.0,145.0,2.2,25.0,840.0,985.27,714.95
2016,4,21,14,45,817.5,141.5,2.25,25.0,804.0,981.76,714.36
2016,4,21,15,0,808.0,138.0,2.3,25.0,768.0,974.72,711.69
2016,4,21,15,15,794.0,135.0,2.3,24.5,725.5,960.37,705.29
2016,4,21,15,30,780.0,132.0,2.3,24.0,683.0,942.74,696.89
2016,4,21,15,45,765.0,126.5,2.3,24.0,636.0,918.21,682.62
2016,4,21,16,0,750.0,121.0,2.3,24.0,589.0,890.74,666.45
2016,4,21,16,15,725.5,116.0,2.2,23.5,537.0,858.0,647.04
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,817.56,622.18
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,767.33,589.38
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,716.06,555.25
2016,4,21,17,15,592.5,92.0,1.9,22.5,321.0,652.25,511.82
2016,4,21,17,30,548.0,85.0,1.8,22.0,266.0,588.94,467.28
2016,4,21,17,45,482.5,75.0,1.7,22.0,212.0,506.54,405.51
2016,4,21,18,0,417.0,65.0,1.6,22.0,158.0,427.21,342.91
2016,4,21,18,15,323.0,51.5,1.55,21.5,111.0,324.49,259.46
2016,4,21,18,30,229.0,38.0,1.5,21.0,64.0,234.92,181.98
2016,4,21,18,45,114.5,19.0,1.5,20.5,32.0,118.75,46.66
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.76,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,25.78,16.25
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,33.29,23.63
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,40.53,30.3
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,44.51,33.93
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,48.36,37.26
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,56.14,43.83
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,59.14,46.1
2016,4,22,8,15,779.5,83.5,2.35,19.5,457.0,60.75,47.21
2016,4,22,8,30,809.0,88.0,2.3,20.0,514.0,62.26,48.21
2016,4,22,8,45,829.5,91.5,2.25,21.0,568.0,68.54,53.17
2016,4,22,9,0,850.0,95.0,2.2,22.0,622.0,123.35,64.93
2016,4,22,9,15,866.5,98.0,2.25,22.5,671.5,188.83,108.45
2016,4,22,9,30,883.0,101.0,2.3,23.0,721.0,246.61,153.58
2016,4,22,9,45,893.5,104.0,2.4,23.5,764.5,304.4,202.34
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,362.78,252.36
2016,4,22,10,15,913.0,109.0,2.55,24.0,845.0,420.25,301.72
2016,4,22,10,30,922.0,111.0,2.6,24.0,882.0,477.69,350.02
2016,4,22,10,45,927.5,113.0,2.65,24.5,911.5,533.21,394.9
2016,4,22,11,0,933.0,115.0,2.7,25.0,941.0,587.88,437.67
2016,4,22,11,15,937.0,116.0,2.7,25.0,962.5,639.83,477.89
2016,4,22,11,30,941.0,117.0,2.7,25.0,984.0,690.35,515.97
2016,4,22,11,45,944.0,117.0,2.75,25.0,997.5,737.78,551.19
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,783.3,584.27
2016,4,22,12,15,947.5,117.5,2.8,25.0,1015.5,825.27,612.32
2016,4,22,12,30,948.0,118.0,2.8,25.0,1020.0,864.82,638.54
2016,4,22,12,45,946.0,118.0,2.8,25.5,1015.0,899.27,659.94
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,930.76,679.26
2016,4,22,13,15,941.0,117.5,2.75,26.0,996.5,957.78,696.54
2016,4,22,13,30,938.0,117.0,2.7,26.0,983.0,981.48,711.67
2016,4,22,13,45,932.0,116.5,2.7,26.0,961.5,998.93,723.28
2016,4,22,14,0,926.0,116.0,2.7,26.0,940.0,1012.74,732.72
2016,4,22,14,15,919.0,114.5,2.65,26.0,910.0,1020.9,738.22
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,1025.35,741.54
2016,4,22,14,45,902.0,111.5,2.6,26.0,843.0,1023.14,741.28
2016,4,22,15,0,892.0,110.0,2.6,26.0,806.0,1017.29,738.92
2016,4,22,15,15,879.5,107.5,2.5,25.5,762.5,1004.31,732.59
2016,4,22,15,30,867.0,105.0,2.4,25.0,719.0,987.89,724.21
2016,4,22,15,45,850.0,102.0,2.35,25.0,670.0,973.52,716.38
2016,4,22,16,0,833.0,99.0,2.3,25.0,621.0,945.77,699.85
2016,4,22,16,15,811.0,95.5,2.15,24.5,567.5,909.82,678.32
2016,4,22,16,30,789.0,92.0,2.0,24.0,514.0,871.45,655.01
2016,4,22,16,45,760.0,87.0,1.85,24.0,457.5,822.75,623.11
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,772.57,589.78
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,714.75,550.97
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,652.52,507.77
2016,4,22,17,45,585.5,63.5,1.15,22.5,230.0,573.07,450.58
2016,4,22,18,0,524.0,56.0,1.0,22.0,174.0,496.39,392.69
2016,4,22,18,15,424.0,45.5,1.0,21.0,123.0,392.2,311.32
2016,4,22,18,30,324.0,35.0,1.0,20.0,72.0,295.79,229.69
2016,4,22,18,45,162.0,17.5,1.05,19.0,36.0,150.65,68.95
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
