Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,13.56,0.0
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,27.41,17.7
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,35.27,25.31
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,42.83,32.24
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,47.08,36.07
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,51.17,39.59
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,53.84,41.65
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,62.05,48.42
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,63.53,49.37
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,64.9,50.24
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,74.48,48.62
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,129.17,68.99
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,184.76,105.28
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,250.48,156.85
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,307.42,204.52
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,364.95,253.28
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,421.4,301.09
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,477.78,347.71
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,532.69,391.37
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,586.7,432.88
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,637.77,471.63
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,687.44,508.28
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,734.14,540.86
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,778.96,571.24
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,820.23,598.11
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,859.15,623.11
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,892.64,645.01
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,923.21,665.05
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,950.24,682.87
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,974.05,698.74
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,991.24,710.53
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,1004.88,720.28
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,1013.42,727.59
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,1018.34,732.8
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,1016.14,733.66
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,1010.36,732.42
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,997.56,727.72
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,992.18,728.0
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,968.51,715.39
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,941.74,700.81
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,904.95,679.47
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,865.78,656.31
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,816.03,624.18
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,770.51,594.49
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,707.42,552.66
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,644.64,509.59
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,561.96,448.69
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,482.25,387.29
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,379.79,305.13
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,284.68,223.56
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,142.15,71.63
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,17.52,3.01
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,34.05,23.32
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,51.13,39.08
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,67.65,53.99
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,74.36,59.99
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,76.14,61.41
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,92.49,75.33
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,121.97,100.24
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,109.99,89.42
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,96.63,77.56
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,133.03,103.03
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,169.71,131.4
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,197.7,152.25
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,237.39,182.24
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,259.68,198.85
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,282.59,215.94
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,316.22,241.28
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,352.11,268.28
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,363.9,276.71
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,374.8,284.37
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,321.26,244.19
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,264.89,201.39
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,344.21,261.13
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,430.22,324.29
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,317.54,240.29
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,195.81,147.77
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,253.7,192.28
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,312.84,236.9
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,236.43,179.04
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,158.95,119.62
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,203.85,154.59
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,249.83,189.93
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,498.4,381.26
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,747.28,561.68
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,861.09,646.48
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,954.64,713.17
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,794.22,601.02
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,599.66,457.82
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,500.21,385.31
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,382.87,296.82
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,599.75,469.31
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,795.87,615.58
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,745.35,579.97
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,693.8,544.67
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,628.73,498.93
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,558.59,447.94
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,481.35,389.1
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,407.43,330.02
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,312.11,251.3
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,224.19,175.3
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,116.88,61.94
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,16.43,3.56
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,32.49,21.68
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,43.36,31.79
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,53.86,41.23
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,68.72,54.17
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,91.45,73.57
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,107.72,87.1
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,123.16,99.66
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,98.95,78.71
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,78.5,61.07
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,125.86,91.23
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,199.22,151.12
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,240.04,178.97
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,277.76,204.76
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,297.75,220.99
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,324.42,241.86
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,364.5,267.01
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,465.95,342.2
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,517.62,383.51
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,568.73,423.3
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,617.09,460.87
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,664.48,496.84
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,708.82,529.49
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,754.65,562.47
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,793.84,589.39
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,830.85,614.27
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,862.24,635.41
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,890.83,654.66
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,916.02,671.43
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,938.17,686.21
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,952.92,696.15
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,964.27,703.99
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,981.81,716.05
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,985.1,718.82
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,980.18,716.7
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,971.82,712.53
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,957.3,703.88
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,939.56,693.25
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,683.19,515.61
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,380.83,289.03
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,624.19,478.88
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,806.88,613.44
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,756.1,578.2
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,704.35,543.27
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,639.5,498.62
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,575.17,453.0
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,488.73,388.78
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,413.01,329.38
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,318.3,252.65
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,231.22,178.6
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,120.79,67.03
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,18.01,5.46
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,33.95,22.97
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,47.75,35.59
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.99,47.42
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,67.52,53.14
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,81.94,65.42
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,90.65,72.57
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,99.26,79.48
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,87.0,68.79
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,97.56,77.44
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,110.93,74.99
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,157.04,95.55
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,227.4,155.86
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,288.54,212.2
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,304.3,216.53
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,361.26,256.82
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,413.62,301.56
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,466.59,346.03
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,521.47,390.25
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,571.26,429.63
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,618.07,466.69
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,664.05,502.36
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,707.62,534.67
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,750.24,565.65
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,703.51,527.19
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,629.3,467.84
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,553.17,412.15
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,462.51,344.74
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,595.33,444.82
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,737.16,548.22
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,613.41,457.9
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,479.82,358.81
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,570.72,427.78
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,649.27,486.43
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,652.1,489.87
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,670.94,504.86
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,589.19,446.74
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,524.08,399.72
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,420.59,322.87
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,335.18,257.89
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,348.88,270.86
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,379.18,296.17
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,309.51,242.9
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,257.75,202.79
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,220.06,173.64
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,182.99,144.32
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,230.26,184.05
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,259.25,207.72
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,182.27,143.89
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,105.81,79.55
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,52.14,27.3
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.58,6.18
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.8,24.33
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,42.7,32.04
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,51.59,40.3
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,56.21,44.46
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,60.66,48.26
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,60.71,48.08
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,60.91,47.97
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,68.83,54.45
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,70.36,55.32
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,89.34,53.89
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,144.33,77.97
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,201.68,117.58
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,269.01,171.43
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,327.34,220.47
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,386.53,270.41
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,444.65,319.15
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,502.58,366.29
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,558.38,410.39
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,613.31,452.28
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,665.39,491.86
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,715.91,529.24
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,763.69,562.72
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,809.6,593.46
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,851.29,620.66
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,890.47,646.03
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,924.85,666.81
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,956.21,685.53
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,983.48,702.51
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,1007.37,717.34
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,1025.38,729.02
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,1039.7,738.56
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,1047.84,744.8
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,1052.19,748.83
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,1048.85,747.31
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,1041.81,743.72
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,1028.52,734.54
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,1011.75,723.27
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,986.84,707.62
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,969.24,696.7
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,933.27,674.05
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,894.83,649.9
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,843.53,617.9
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,790.88,584.59
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,733.53,547.79
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,671.45,506.56
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,588.68,449.11
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,508.86,391.2
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,405.91,314.04
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,310.18,236.71
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,162.5,99.34
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,17.17,6.58
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,34.01,23.75
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,44.1,33.18
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,55.57,43.49
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,60.75,47.99
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,65.71,52.07
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,67.99,53.68
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,70.15,55.12
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,71.33,55.79
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,72.37,56.35
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,92.74,56.22
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,151.51,86.03
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,204.56,123.06
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,259.58,167.49
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,314.31,213.99
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,370.16,261.78
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,425.18,308.36
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,484.46,356.86
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,536.88,399.09
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,588.51,439.46
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,637.09,477.31
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,684.39,513.3
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,728.34,546.21
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,770.36,577.1
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,809.14,604.09
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,845.76,628.76
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,875.02,647.25
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,910.58,669.9
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,934.28,685.59
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,954.75,699.22
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,966.06,706.86
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,973.67,712.24
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,853.25,628.81
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,710.32,524.36
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,568.65,424.09
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,422.61,316.86
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,521.97,394.08
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,602.68,456.23
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,532.09,404.77
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,461.43,353.0
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,449.95,347.18
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,436.77,339.81
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,444.87,348.79
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,466.22,367.27
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,386.0,306.5
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,327.14,260.75
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,290.69,232.4
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,253.97,202.71
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,179.86,141.83
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,105.84,79.86
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,56.17,32.31
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.87,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,21.08,9.51
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,37.87,26.28
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,56.18,42.59
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,73.82,58.06
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,92.97,74.62
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,113.35,91.9
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,123.57,100.11
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,137.46,111.24
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,138.74,111.66
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,139.45,111.63
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,177.01,135.21
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,204.53,154.58
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,165.54,124.6
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,120.46,90.05
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,126.89,94.69
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,133.47,99.39
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,212.65,160.02
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,282.8,212.81
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,404.26,303.02
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,562.62,420.12
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,571.33,426.2
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,567.65,422.24
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,532.42,395.15
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,484.57,358.36
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,347.22,258.46
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,198.55,147.14
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,419.43,313.89
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,644.3,475.31
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,658.95,485.01
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,672.86,495.09
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,723.55,531.97
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,764.14,561.68
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,666.94,493.42
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,579.78,430.99
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,582.01,434.15
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,583.24,436.32
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,656.81,492.1
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,709.86,532.73
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,616.03,464.92
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,504.44,383.7
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,534.51,408.31
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,564.31,432.02
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,481.41,372.43
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,397.08,310.9
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,330.26,259.84
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,253.73,199.82
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,231.58,183.2
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,220.04,173.91
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,150.37,117.0
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,68.51,49.68
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,32.87,17.11
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.39,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.28,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,22.23,11.25
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.72,27.04
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,48.06,36.77
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,58.05,45.87
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,64.98,52.01
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,72.54,58.49
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,74.47,59.76
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,76.33,60.9
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,77.54,61.58
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,78.62,62.13
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,102.56,62.62
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,153.18,87.54
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,213.23,130.9
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,267.43,174.75
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,325.09,229.38
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,369.08,270.31
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,415.36,304.65
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,491.23,362.92
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,544.27,404.65
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,597.05,444.67
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,646.92,481.74
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,695.56,516.46
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,741.14,547.0
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,785.16,575.12
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,825.27,600.05
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,863.14,623.14
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,896.9,641.95
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,927.98,658.72
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,954.4,675.14
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,977.65,689.67
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,995.23,701.57
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,1009.31,711.52
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,1017.43,716.37
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,1021.97,719.2
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,1020.82,719.59
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,1016.08,718.0
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,1003.43,710.88
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,998.29,708.66
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,975.79,695.69
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,950.2,681.07
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,914.05,659.79
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,875.51,636.93
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,829.53,608.97
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,787.14,582.97
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,725.04,544.04
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,663.12,503.98
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,586.8,452.27
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,512.82,399.39
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,413.37,324.41
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,320.56,249.0
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,195.78,131.87
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,42.93,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,22.25,11.6
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,35.46,25.04
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,44.72,33.65
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,55.04,42.88
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,62.88,49.75
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,79.19,63.8
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,106.82,87.32
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,137.95,113.39
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,126.82,103.48
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,129.23,105.15
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,130.76,101.15
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,132.23,101.8
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,192.86,148.48
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,241.86,185.17
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,167.18,127.12
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,80.85,59.23
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,225.47,171.9
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,370.37,281.37
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,404.56,306.67
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,433.94,328.69
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,481.36,364.2
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,532.94,402.56
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,545.56,410.81
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,556.71,417.94
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,464.77,350.29
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,363.01,273.93
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,344.93,260.79
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,329.43,249.31
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,529.26,401.3
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,733.85,549.89
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,750.02,561.55
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,764.81,573.35
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,878.84,661.77
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,976.02,733.62
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,968.11,729.12
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,949.64,718.2
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,899.85,684.87
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,842.33,644.58
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,766.4,590.57
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,672.67,522.92
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,608.1,476.85
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,543.99,430.06
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,520.74,414.79
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,494.9,397.25
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,438.23,354.3
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,383.38,311.78
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,324.07,264.3
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,252.51,205.81
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,187.84,151.43
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,125.0,97.33
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,68.96,44.82
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.82,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,7.02,0.0
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,12.3,5.13
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,19.35,11.64
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,26.41,18.12
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,34.82,25.72
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,43.24,33.24
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,51.23,40.18
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,59.23,47.03
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,64.14,51.16
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,69.05,55.27
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,84.48,65.27
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,99.2,77.1
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,63.82,47.59
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,27.44,17.25
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,53.66,38.96
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,79.98,60.54
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,83.02,62.89
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,86.07,65.28
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,114.02,87.94
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,142.17,110.6
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,151.34,117.88
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,160.72,125.36
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,162.98,126.88
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,165.32,128.5
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,346.15,271.78
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,534.09,414.87
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,376.7,294.67
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,206.73,161.29
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,424.08,333.71
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,639.39,496.58
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,433.02,339.28
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,199.56,155.43
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,203.9,159.37
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,208.31,163.06
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,228.71,179.18
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,249.79,195.74
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,173.85,135.68
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,99.13,75.59
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,124.69,96.63
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,151.51,118.62
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,137.08,107.44
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,122.61,96.17
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,99.55,77.53
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,76.52,58.69
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,65.45,49.75
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,54.77,40.99
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,287.9,242.03
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,466.74,386.16
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,367.85,302.59
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,281.4,227.49
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,175.95,126.47
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,37.62,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
