Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,11.82,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,22.67,12.86
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,34.41,24.79
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,40.69,30.84
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,46.77,36.42
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,50.45,39.7
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,53.99,42.7
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,55.45,43.67
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,62.61,49.61
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,63.66,50.22
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,64.63,50.75
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,99.09,55.53
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,153.8,85.18
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,218.58,133.81
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,275.65,181.37
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,332.4,230.79
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,389.71,280.69
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,446.21,329.74
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,502.6,377.52
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,556.91,421.66
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,610.31,463.65
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,661.22,503.47
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,710.72,541.22
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,757.07,574.76
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,801.57,605.3
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,842.19,632.83
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,880.44,658.59
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,914.9,680.34
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,946.55,700.08
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,972.91,717.63
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,995.98,733.07
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,1013.25,743.35
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,1026.94,751.41
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,1034.53,756.69
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,1038.44,759.77
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,1036.16,759.46
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,1030.27,757.0
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,1017.85,751.93
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,1002.06,744.79
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,978.94,731.42
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,963.14,723.08
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,928.15,702.34
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,890.71,679.87
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,843.15,648.77
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,794.09,616.2
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,738.5,579.24
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,678.28,537.69
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,600.93,480.71
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,526.03,423.28
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,428.97,347.29
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,338.24,271.09
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,216.48,157.43
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,61.63,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,12.73,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,23.03,13.15
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,36.03,25.9
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,43.49,32.93
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,50.66,39.4
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,54.92,43.14
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,58.99,46.56
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,60.89,47.87
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,62.67,49.04
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,70.73,55.68
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,72.09,56.51
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,107.9,61.68
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,161.57,90.85
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,216.33,131.16
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,272.92,177.77
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,336.89,231.96
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,393.73,280.69
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,449.34,327.7
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,504.91,373.41
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,558.6,416.37
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,611.56,457.41
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,662.68,496.68
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,712.53,534.01
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,758.81,568.22
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,803.5,600.01
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,844.64,627.73
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,883.53,653.76
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,917.85,675.28
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,949.42,694.85
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,975.3,711.98
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,997.88,727.04
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,1016.1,739.35
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,1030.79,749.49
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,1038.95,755.2
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,1043.44,758.73
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,1041.78,758.81
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,1036.52,756.76
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,1024.17,751.05
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,1008.44,743.27
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,995.92,736.66
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,969.5,720.89
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,934.03,699.12
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,896.12,675.56
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,850.53,645.19
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,803.26,613.33
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,747.67,576.94
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,687.2,535.87
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,612.18,481.88
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,539.24,427.17
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,439.92,351.06
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,347.04,274.58
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,223.54,162.43
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,66.99,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,12.15,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,22.55,12.79
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,32.51,22.58
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,38.48,28.17
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,44.25,33.32
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,47.68,36.29
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,50.97,39.02
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,58.51,45.33
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,60.96,47.15
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,62.07,47.7
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,63.08,48.17
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,102.85,55.27
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,158.02,85.63
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,222.12,133.03
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,278.39,178.95
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,334.64,226.37
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,391.08,273.73
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,446.26,319.73
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,501.23,364.36
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,554.14,405.39
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,605.89,444.11
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,655.29,480.85
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,703.27,515.6
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,748.33,546.87
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,791.7,575.53
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,830.61,600.97
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,867.17,624.79
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,899.96,645.33
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,929.96,664.05
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,955.17,680.57
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,977.15,695.15
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,993.39,706.24
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,1006.12,715.31
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,932.49,669.2
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,830.06,598.07
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,738.97,537.48
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,643.25,471.72
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,795.23,583.95
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,915.58,669.87
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,794.98,588.12
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,665.79,498.52
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,683.66,515.21
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,679.98,516.27
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,575.14,442.24
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,492.52,382.39
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,447.78,351.48
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,402.7,319.12
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,353.65,281.96
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,304.65,243.52
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,245.65,195.77
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,188.54,147.66
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,110.99,78.44
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,24.24,14.37
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,35.0,24.88
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,42.09,31.47
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,48.88,37.53
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,52.84,40.97
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,56.63,44.11
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,58.99,45.82
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,61.19,47.34
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,68.74,53.5
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,69.81,54.08
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,109.15,60.26
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,162.47,89.79
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,217.64,130.84
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,282.53,183.99
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,338.08,231.24
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,394.42,279.02
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,450.3,326.18
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,506.07,372.02
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,559.88,414.3
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,613.01,454.6
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,663.54,492.63
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,712.65,528.57
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,759.57,561.08
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,805.04,590.44
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,845.64,616.47
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,883.88,640.71
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,918.25,660.94
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,949.81,679.15
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,976.54,696.07
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,999.97,710.98
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,1017.12,722.04
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,1030.66,731.02
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,1039.07,737.58
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,1043.81,742.05
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,1040.44,741.64
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,1033.49,739.2
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,1021.37,735.66
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,1005.87,730.03
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,981.39,717.61
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,964.36,710.02
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,929.79,690.39
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,892.78,669.04
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,845.0,638.75
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,795.82,607.03
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,741.1,571.7
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,681.68,531.8
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,609.1,479.95
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,538.47,427.3
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,444.15,354.93
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,355.73,281.95
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,240.95,178.68
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,117.34,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.28,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,26.42,16.24
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,39.84,29.09
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,49.68,38.21
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,59.16,46.73
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,66.37,53.01
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,71.4,57.2
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,72.61,57.83
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,73.78,58.38
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,75.06,59.13
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,76.16,59.73
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,116.16,68.1
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,167.04,97.79
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,225.52,141.85
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,277.91,185.05
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,330.94,230.53
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,384.46,276.36
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,436.82,321.04
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,489.48,364.99
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,539.97,405.56
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,589.76,444.37
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,637.18,481.37
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,683.65,516.82
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,728.39,549.9
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,775.89,583.74
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,732.02,547.2
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,665.24,492.82
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,427.59,321.16
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,165.48,122.42
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,397.95,299.19
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,630.07,466.46
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,626.11,463.14
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,620.83,459.97
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,826.39,614.65
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,991.83,730.35
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,995.14,732.58
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,983.76,726.28
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,969.36,717.78
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,951.78,707.28
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,930.56,694.81
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,900.79,676.54
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,863.82,654.26
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,824.82,630.32
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,781.97,603.27
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,737.49,574.52
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,676.81,532.98
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,616.33,490.39
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,548.93,440.99
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,482.94,390.44
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,390.67,315.45
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,301.96,240.48
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,175.25,129.37
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.52,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.91,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.75,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,7.46,0.52
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,13.18,5.79
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,20.23,12.13
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,27.3,18.42
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,34.82,25.0
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,42.35,31.47
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,24.23,15.51
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.16,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,37.53,26.81
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,69.06,53.69
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,73.1,54.16
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,77.14,57.13
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,67.83,49.45
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,58.53,41.82
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,76.38,55.94
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,93.81,69.56
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,62.21,44.28
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,30.19,18.62
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,61.85,43.88
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,93.12,68.58
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,126.34,94.65
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,159.95,120.83
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,201.89,152.92
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,244.48,185.06
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,194.85,146.99
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,144.03,107.77
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,227.85,172.44
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,313.38,236.96
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,505.38,382.22
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,701.57,524.09
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,451.35,342.9
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,183.86,139.16
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,158.67,120.15
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,133.26,100.37
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,273.67,210.57
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,416.05,319.0
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,360.15,277.88
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,286.15,222.27
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,194.94,151.35
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,105.88,80.29
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,316.78,254.33
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,528.94,423.64
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,322.77,260.22
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,115.85,89.86
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,99.77,77.1
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,83.58,63.98
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,67.8,51.01
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,51.87,37.71
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,37.94,25.97
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,24.67,14.65
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,14.51,5.65
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.38,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,2.27,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.73,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,14.56,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,31.43,20.3
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,48.33,35.9
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,63.96,49.93
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,79.07,63.21
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,92.88,75.04
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,110.86,90.15
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,124.35,101.16
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,144.58,117.66
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,154.27,125.08
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,159.73,128.91
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,163.23,112.23
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,197.28,125.41
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,244.0,160.42
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,293.3,200.82
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,340.61,240.36
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,391.39,282.96
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,442.95,325.95
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,495.18,368.39
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,548.46,410.47
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,598.66,449.28
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,646.07,485.79
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,692.56,520.7
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,739.21,554.3
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,781.65,584.25
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,819.96,610.03
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,856.27,634.19
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,889.61,654.79
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,920.54,673.55
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,945.11,689.33
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,966.6,703.05
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,984.42,713.38
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,998.89,721.71
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,1006.01,726.83
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,1009.66,729.87
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,1006.77,728.83
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,1000.42,725.72
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,999.08,727.26
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,983.16,719.33
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,958.89,704.89
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,931.7,688.58
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,896.98,668.01
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,859.96,645.73
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,819.45,619.75
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,772.4,588.85
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,713.27,550.54
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,654.21,511.03
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,581.87,459.07
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,511.5,406.44
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,418.98,334.01
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,332.11,262.06
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,217.84,162.65
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,100.52,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,35.45,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,14.59,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,32.52,21.12
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,50.38,37.38
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,62.65,48.41
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,71.81,56.45
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,79.27,62.74
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,86.36,68.52
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,87.05,68.74
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,87.04,68.33
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,88.36,69.02
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,89.49,69.55
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,128.97,76.37
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,175.71,103.28
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,225.62,140.32
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,277.5,182.28
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,335.35,229.88
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,387.75,273.34
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,439.25,316.19
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,490.98,358.28
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,541.19,397.47
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,591.06,435.26
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,638.25,471.01
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,684.38,505.22
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,727.02,536.42
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,767.92,565.89
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,805.59,592.21
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,841.3,616.25
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,872.0,636.86
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,900.03,655.74
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,923.77,671.55
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,944.49,685.45
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,958.29,695.18
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,968.74,702.88
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,973.8,706.93
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,975.49,708.96
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,967.41,704.73
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,964.37,704.04
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,948.54,694.72
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,929.73,683.61
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,895.94,662.52
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,859.86,639.89
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,820.15,615.4
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,778.6,589.36
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,712.63,544.7
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,654.97,504.65
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,592.56,461.14
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,531.13,417.09
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,451.51,357.55
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,361.41,288.01
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,279.6,222.37
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,202.36,158.19
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,106.19,76.94
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,7.73,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.05,0.0
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,28.6,18.17
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,43.41,31.76
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,55.32,42.5
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,66.74,52.54
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,74.35,59.03
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,81.6,65.01
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,88.31,70.39
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,94.6,75.32
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,97.11,76.99
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,98.88,78.03
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,145.17,91.09
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,194.33,121.73
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,241.57,156.87
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,291.1,196.79
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,342.85,240.05
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,394.18,282.59
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,442.68,322.49
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,491.95,362.11
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,539.59,398.9
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,586.47,434.04
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,631.23,467.59
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,675.57,500.07
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,725.65,536.43
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,775.13,571.89
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,812.78,596.8
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,848.47,620.08
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,758.52,552.52
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,626.07,452.54
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,620.71,449.34
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,613.64,444.32
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,569.13,413.05
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,508.07,370.18
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,597.94,436.5
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,675.04,492.51
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,828.71,603.11
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,955.56,690.99
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,805.23,588.54
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,646.14,476.39
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,616.5,458.12
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,585.4,437.87
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,533.93,403.92
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,500.14,381.92
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,449.77,346.13
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,399.4,309.7
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,472.22,368.85
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,535.87,419.49
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,459.72,362.34
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,372.0,295.34
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,289.63,229.88
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,212.08,165.84
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,131.47,96.74
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,35.53,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,14.17,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,4.09,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,7.9,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,21.59,12.35
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,35.15,24.61
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,50.66,38.33
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,66.0,51.69
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,83.06,66.23
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,99.93,80.28
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,60.56,46.41
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,15.86,7.98
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,99.5,78.83
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,167.48,134.61
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,145.43,110.06
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,103.44,77.1
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,145.86,109.73
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,188.3,141.62
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,265.48,193.99
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,391.61,283.39
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,405.76,296.32
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,417.92,306.42
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,390.11,286.4
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,360.51,264.49
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,459.27,335.88
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,570.86,414.02
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,564.82,408.74
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,548.7,397.07
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,681.16,494.69
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,829.87,599.25
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,804.15,576.59
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,761.02,543.73
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,806.09,575.07
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,846.33,602.42
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,901.62,643.02
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,957.38,682.02
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,961.05,685.91
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,961.45,688.41
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,840.66,607.81
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,707.72,515.59
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,700.66,513.43
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,691.47,508.91
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,634.42,470.33
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,558.09,418.13
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,612.07,461.02
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,660.34,498.64
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,658.23,499.99
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,651.8,498.67
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,590.06,455.7
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,529.28,412.68
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,455.2,357.76
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,369.54,292.5
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,288.63,228.76
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,212.49,166.31
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,113.56,83.63
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.3,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
