Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.08,0.59
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.0,34.19,23.14
2016,5,13,6,30,105.0,69.0,2.4,18.0,86.0,54.24,41.46
2016,5,13,6,45,156.5,95.5,2.4,18.5,132.5,73.4,58.62
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,89.75,72.97
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,103.91,85.04
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,117.51,96.32
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,127.74,104.27
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,137.48,111.64
2016,5,13,8,15,413.5,213.0,2.4,22.5,431.5,144.9,117.16
2016,5,13,8,30,446.0,227.0,2.4,23.0,482.0,143.14,115.04
2016,5,13,8,45,467.5,240.0,2.4,23.5,529.5,182.65,125.23
2016,5,13,9,0,489.0,253.0,2.4,24.0,577.0,224.99,151.83
2016,5,13,9,15,509.5,262.0,2.35,24.5,621.0,267.28,182.76
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,312.05,217.71
2016,5,13,9,45,554.0,274.0,2.25,25.5,706.0,356.1,252.79
2016,5,13,10,0,578.0,277.0,2.2,26.0,747.0,402.63,289.7
2016,5,13,10,15,591.0,282.5,2.1,26.0,780.5,448.79,326.46
2016,5,13,10,30,604.0,288.0,2.0,26.0,814.0,493.02,361.05
2016,5,13,10,45,622.0,285.5,1.95,26.5,842.5,537.08,394.1
2016,5,13,11,0,640.0,283.0,1.9,27.0,871.0,582.35,427.07
2016,5,13,11,15,537.0,346.0,1.85,27.0,847.0,609.28,445.77
2016,5,13,11,30,434.0,409.0,1.8,27.0,823.0,622.95,454.3
2016,5,13,11,45,584.0,323.0,1.75,27.5,886.5,687.99,500.87
2016,5,13,12,0,734.0,237.0,1.7,28.0,950.0,757.14,549.23
2016,5,13,12,15,735.0,237.0,1.65,28.0,954.0,793.65,573.16
2016,5,13,12,30,736.0,237.0,1.6,28.0,958.0,828.52,595.85
2016,5,13,12,45,447.0,368.5,1.6,28.0,806.0,732.16,526.6
2016,5,13,13,0,158.0,500.0,1.6,28.0,654.0,607.65,436.84
2016,5,13,13,15,115.0,477.5,1.6,28.0,589.5,559.62,404.56
2016,5,13,13,30,72.0,455.0,1.6,28.0,525.0,497.07,361.14
2016,5,13,13,45,189.0,447.0,1.6,28.0,622.5,620.5,450.01
2016,5,13,14,0,306.0,439.0,1.6,28.0,720.0,749.81,538.6
2016,5,13,14,15,308.5,423.5,1.6,28.0,699.0,748.36,537.43
2016,5,13,14,30,311.0,408.0,1.6,28.0,678.0,745.06,536.36
2016,5,13,14,45,309.0,387.0,1.6,28.0,646.5,729.53,527.32
2016,5,13,15,0,307.0,366.0,1.6,28.0,615.0,711.98,517.07
2016,5,13,15,15,426.0,305.5,1.55,28.0,631.5,787.8,571.74
2016,5,13,15,30,545.0,245.0,1.5,28.0,648.0,844.23,612.36
2016,5,13,15,45,550.5,223.5,1.5,28.0,607.5,824.91,601.29
2016,5,13,16,0,556.0,202.0,1.5,28.0,567.0,802.59,589.07
2016,5,13,16,15,450.5,214.0,1.45,27.5,494.5,709.01,526.59
2016,5,13,16,30,345.0,226.0,1.4,27.0,422.0,599.48,451.9
2016,5,13,16,45,338.5,202.5,1.35,27.0,379.0,561.5,427.49
2016,5,13,17,0,332.0,179.0,1.3,27.0,336.0,522.13,401.04
2016,5,13,17,15,345.5,162.5,1.2,26.5,307.5,508.02,393.1
2016,5,13,17,30,359.0,146.0,1.1,26.0,279.0,491.97,383.13
2016,5,13,17,45,310.5,127.5,1.0,26.0,229.0,421.55,330.5
2016,5,13,18,0,262.0,109.0,0.9,26.0,179.0,353.9,278.61
2016,5,13,18,15,201.0,87.0,0.9,25.5,133.0,275.06,216.8
2016,5,13,18,30,140.0,65.0,0.9,25.0,87.0,200.39,155.96
2016,5,13,18,45,82.5,40.0,0.9,24.5,52.0,113.91,83.9
2016,5,13,19,0,25.0,15.0,0.9,24.0,17.0,34.77,4.44
2016,5,13,19,15,12.5,7.5,0.95,23.5,8.5,13.57,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,20.5,8.5,7.73,0.0
2016,5,14,6,0,0.0,17.0,1.7,21.0,17.0,14.98,2.15
2016,5,14,6,15,28.0,39.0,1.7,21.0,43.5,32.89,21.82
2016,5,14,6,30,56.0,61.0,1.7,21.0,70.0,48.88,36.4
2016,5,14,6,45,79.5,85.0,1.7,21.5,103.5,66.54,52.03
2016,5,14,7,0,103.0,109.0,1.7,22.0,137.0,83.7,66.89
2016,5,14,7,15,127.0,130.5,1.65,22.5,173.5,98.83,79.64
2016,5,14,7,30,151.0,152.0,1.6,23.0,210.0,113.52,91.71
2016,5,14,7,45,116.0,175.5,1.55,24.0,224.0,128.48,103.51
2016,5,14,8,0,81.0,199.0,1.5,25.0,238.0,150.41,120.77
2016,5,14,8,15,98.5,226.5,1.5,25.0,280.0,168.41,134.98
2016,5,14,8,30,116.0,254.0,1.5,25.0,322.0,175.64,140.31
2016,5,14,8,45,69.5,249.0,1.5,25.5,291.0,193.04,144.53
2016,5,14,9,0,23.0,244.0,1.5,26.0,260.0,203.65,153.16
2016,5,14,9,15,20.5,251.5,1.45,26.0,266.0,212.64,159.61
2016,5,14,9,30,18.0,259.0,1.4,26.0,272.0,221.12,165.75
2016,5,14,9,45,16.0,258.0,1.4,26.0,270.0,222.73,166.75
2016,5,14,10,0,14.0,257.0,1.4,26.0,268.0,223.74,167.34
2016,5,14,10,15,25.0,309.5,1.3,26.0,330.5,262.92,196.1
2016,5,14,10,30,36.0,362.0,1.2,26.0,393.0,312.11,231.69
2016,5,14,10,45,28.0,342.0,1.15,26.0,367.0,298.46,221.32
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,288.93,214.2
2016,5,14,11,15,17.0,295.5,1.0,25.5,311.5,267.44,198.63
2016,5,14,11,30,14.0,269.0,0.9,25.0,282.0,244.89,182.23
2016,5,14,11,45,16.5,302.0,0.8,25.0,318.0,276.75,205.55
2016,5,14,12,0,19.0,335.0,0.7,25.0,354.0,309.26,228.72
2016,5,14,12,15,23.5,363.0,0.65,25.0,386.5,339.69,250.27
2016,5,14,12,30,28.0,391.0,0.6,25.0,419.0,374.22,274.48
2016,5,14,12,45,21.0,328.5,0.6,25.0,349.5,311.87,229.81
2016,5,14,13,0,14.0,266.0,0.6,25.0,280.0,251.11,186.05
2016,5,14,13,15,12.5,241.0,0.65,24.5,253.5,228.19,170.01
2016,5,14,13,30,11.0,216.0,0.7,24.0,227.0,204.84,153.21
2016,5,14,13,45,5.5,143.0,0.8,24.0,148.5,133.55,99.22
2016,5,14,14,0,0.0,70.0,0.9,24.0,70.0,62.34,43.88
2016,5,14,14,15,0.0,56.5,1.0,23.5,56.5,50.26,34.55
2016,5,14,14,30,0.0,43.0,1.1,23.0,43.0,38.2,25.07
2016,5,14,14,45,0.0,35.0,1.25,23.0,35.0,31.06,19.39
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,23.94,13.7
2016,5,14,15,15,0.0,53.0,1.45,22.5,53.0,47.01,32.39
2016,5,14,15,30,0.0,79.0,1.5,22.0,79.0,70.1,51.12
2016,5,14,15,45,0.0,109.0,1.6,22.0,109.0,97.3,73.02
2016,5,14,16,0,0.0,139.0,1.7,22.0,139.0,125.88,95.99
2016,5,14,16,15,0.0,137.5,1.65,21.5,137.5,124.95,95.69
2016,5,14,16,30,0.0,136.0,1.6,21.0,136.0,124.23,95.63
2016,5,14,16,45,0.0,94.0,1.6,21.0,94.0,83.7,63.2
2016,5,14,17,0,0.0,52.0,1.6,21.0,52.0,45.93,32.48
2016,5,14,17,15,0.0,45.0,1.65,20.5,45.0,39.71,27.54
2016,5,14,17,30,0.0,38.0,1.7,20.0,38.0,33.5,22.52
2016,5,14,17,45,0.0,31.5,1.75,20.0,31.5,27.74,17.74
2016,5,14,18,0,0.0,25.0,1.8,20.0,25.0,22.0,12.9
2016,5,14,18,15,0.0,18.5,2.05,19.5,18.5,16.26,8.02
2016,5,14,18,30,0.0,12.0,2.3,19.0,12.0,10.53,3.11
2016,5,14,18,45,0.0,7.0,2.55,19.0,7.0,6.14,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.75,0.0
2016,5,14,19,15,0.0,1.0,2.9,19.0,1.0,0.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.37,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.32,1.45
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,30.68,20.69
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,48.27,36.98
2016,5,15,6,45,23.5,79.0,2.75,14.5,85.5,64.44,51.7
2016,5,15,7,0,42.0,101.0,2.8,15.0,113.0,81.17,66.61
2016,5,15,7,15,33.0,119.5,2.8,15.0,130.5,95.21,78.94
2016,5,15,7,30,24.0,138.0,2.8,15.0,148.0,113.76,94.97
2016,5,15,7,45,44.0,167.0,2.85,15.5,187.5,129.07,107.73
2016,5,15,8,0,64.0,196.0,2.9,16.0,227.0,148.58,123.85
2016,5,15,8,15,90.5,225.5,2.9,16.5,275.0,167.83,139.47
2016,5,15,8,30,117.0,255.0,2.9,17.0,323.0,176.6,146.05
2016,5,15,8,45,111.5,279.0,2.95,17.5,348.5,213.95,164.89
2016,5,15,9,0,106.0,303.0,3.0,18.0,374.0,240.07,183.8
2016,5,15,9,15,174.5,325.0,2.95,18.5,451.0,267.46,201.47
2016,5,15,9,30,243.0,347.0,2.9,19.0,528.0,314.02,235.02
2016,5,15,9,45,194.0,372.5,2.9,19.5,522.0,335.75,253.71
2016,5,15,10,0,145.0,398.0,2.9,20.0,516.0,352.46,267.79
2016,5,15,10,15,120.0,410.5,2.85,20.0,511.0,365.29,278.27
2016,5,15,10,30,95.0,423.0,2.8,20.0,506.0,384.26,292.84
2016,5,15,10,45,79.0,425.5,2.8,20.5,496.0,388.25,295.34
2016,5,15,11,0,63.0,428.0,2.8,21.0,486.0,390.28,296.22
2016,5,15,11,15,40.0,371.0,2.7,21.0,409.0,338.79,257.66
2016,5,15,11,30,17.0,314.0,2.6,21.0,332.0,285.27,217.18
2016,5,15,11,45,16.5,310.0,2.55,21.5,327.0,283.66,215.62
2016,5,15,12,0,16.0,306.0,2.5,22.0,322.0,281.85,213.77
2016,5,15,12,15,17.5,322.5,2.45,22.0,340.0,299.46,226.97
2016,5,15,12,30,19.0,339.0,2.4,22.0,358.0,317.41,240.31
2016,5,15,12,45,27.0,374.0,2.35,22.5,401.0,363.06,273.76
2016,5,15,13,0,35.0,409.0,2.3,23.0,444.0,407.28,305.54
2016,5,15,13,15,24.5,335.5,2.3,23.0,359.5,333.63,251.39
2016,5,15,13,30,14.0,262.0,2.3,23.0,275.0,249.8,188.94
2016,5,15,13,45,17.5,295.5,2.3,23.0,312.0,285.33,216.21
2016,5,15,14,0,21.0,329.0,2.3,23.0,349.0,321.79,243.62
2016,5,15,14,15,29.0,346.0,2.3,22.5,372.0,362.66,274.88
2016,5,15,14,30,37.0,363.0,2.3,22.0,395.0,391.94,297.52
2016,5,15,14,45,84.5,378.5,2.3,22.0,448.0,460.52,349.96
2016,5,15,15,0,132.0,394.0,2.3,22.0,501.0,548.17,415.0
2016,5,15,15,15,115.5,369.5,2.3,22.0,460.0,510.3,387.68
2016,5,15,15,30,99.0,345.0,2.3,22.0,419.0,452.97,346.72
2016,5,15,15,45,80.0,314.5,2.3,22.0,372.0,403.79,311.0
2016,5,15,16,0,61.0,284.0,2.3,22.0,325.0,354.12,274.25
2016,5,15,16,15,36.5,238.5,2.25,21.5,262.5,281.24,219.27
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,194.24,151.65
2016,5,15,16,45,6.0,138.0,2.15,21.0,141.5,132.91,103.21
2016,5,15,17,0,0.0,83.0,2.1,21.0,83.0,73.47,55.08
2016,5,15,17,15,0.0,72.0,1.95,20.5,72.0,63.67,47.38
2016,5,15,17,30,0.0,61.0,1.8,20.0,61.0,53.89,39.52
2016,5,15,17,45,0.0,50.5,1.7,20.0,50.5,44.56,31.83
2016,5,15,18,0,0.0,40.0,1.6,20.0,40.0,35.26,24.04
2016,5,15,18,15,0.0,30.0,1.45,19.5,30.0,26.41,16.55
2016,5,15,18,30,0.0,20.0,1.3,19.0,20.0,17.59,8.99
2016,5,15,18,45,0.0,12.5,1.15,19.0,12.5,10.98,3.18
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.38,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.27,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.73,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.97,3.37
2016,5,16,6,15,9.5,37.5,2.05,18.0,39.5,32.26,21.7
2016,5,16,6,30,19.0,58.0,2.3,18.0,62.0,48.19,36.32
2016,5,16,6,45,35.5,80.5,2.55,18.5,90.0,65.55,51.85
2016,5,16,7,0,52.0,103.0,2.8,19.0,118.0,82.59,66.78
2016,5,16,7,15,32.5,118.0,3.0,19.0,128.5,94.3,76.92
2016,5,16,7,30,13.0,133.0,3.2,19.0,139.0,110.24,90.5
2016,5,16,7,45,6.5,109.5,3.4,19.5,112.5,94.18,76.21
2016,5,16,8,0,0.0,86.0,3.6,20.0,86.0,76.01,60.21
2016,5,16,8,15,0.0,74.5,3.7,20.0,74.5,65.93,51.35
2016,5,16,8,30,0.0,63.0,3.8,20.0,63.0,55.74,42.43
2016,5,16,8,45,0.0,103.5,3.9,20.5,103.5,91.22,69.06
2016,5,16,9,0,0.0,144.0,4.0,21.0,144.0,124.68,95.57
2016,5,16,9,15,0.5,146.5,3.95,21.5,146.5,127.36,97.18
2016,5,16,9,30,1.0,149.0,3.9,22.0,149.0,130.02,98.83
2016,5,16,9,45,2.0,154.0,3.85,22.5,155.5,134.91,102.24
2016,5,16,10,0,3.0,159.0,3.8,23.0,162.0,139.93,105.75
2016,5,16,10,15,3.5,159.5,3.65,23.0,163.5,141.05,106.44
2016,5,16,10,30,4.0,160.0,3.5,23.0,165.0,142.2,107.18
2016,5,16,10,45,20.5,274.0,3.35,23.5,293.5,241.32,183.2
2016,5,16,11,0,37.0,388.0,3.2,24.0,422.0,344.67,260.01
2016,5,16,11,15,27.0,349.5,3.05,24.5,375.0,313.51,235.8
2016,5,16,11,30,17.0,311.0,2.9,25.0,328.0,282.75,212.25
2016,5,16,11,45,21.0,342.5,2.8,25.5,363.5,314.75,235.55
2016,5,16,12,0,25.0,374.0,2.7,26.0,399.0,346.89,258.49
2016,5,16,12,15,29.5,393.0,2.75,26.0,422.0,371.93,276.77
2016,5,16,12,30,34.0,412.0,2.8,26.0,445.0,397.91,295.71
2016,5,16,12,45,71.5,452.5,2.85,26.0,522.5,472.64,350.47
2016,5,16,13,0,109.0,493.0,2.9,26.0,600.0,551.12,406.83
2016,5,16,13,15,60.0,355.5,3.0,26.0,414.5,384.97,287.5
2016,5,16,13,30,11.0,218.0,3.1,26.0,229.0,206.68,154.58
2016,5,16,13,45,46.0,330.5,3.25,26.5,373.5,356.54,267.77
2016,5,16,14,0,81.0,443.0,3.4,27.0,518.0,507.0,376.57
2016,5,16,14,15,67.5,417.5,3.5,26.5,479.0,473.68,353.1
2016,5,16,14,30,54.0,392.0,3.6,26.0,440.0,439.06,329.16
2016,5,16,14,45,75.0,389.0,3.7,26.0,452.0,462.07,347.53
2016,5,16,15,0,96.0,386.0,3.8,26.0,464.0,485.31,365.91
2016,5,16,15,15,210.5,357.0,3.85,26.0,516.5,592.2,447.82
2016,5,16,15,30,325.0,328.0,3.9,26.0,569.0,697.75,526.85
2016,5,16,15,45,316.0,307.0,4.0,26.0,529.0,667.56,506.59
2016,5,16,16,0,307.0,286.0,4.1,26.0,489.0,635.81,485.78
2016,5,16,16,15,493.5,207.5,4.1,25.5,504.0,743.5,571.23
2016,5,16,16,30,680.0,129.0,4.1,25.0,519.0,830.51,637.31
2016,5,16,16,45,660.0,120.0,4.1,24.5,467.5,787.85,609.82
2016,5,16,17,0,640.0,111.0,4.1,24.0,416.0,743.61,581.47
2016,5,16,17,15,602.0,104.0,4.05,23.5,362.5,684.84,541.51
2016,5,16,17,30,564.0,97.0,4.0,23.0,309.0,626.16,500.47
2016,5,16,17,45,526.0,85.5,3.95,23.0,258.0,562.64,453.32
2016,5,16,18,0,488.0,74.0,3.9,23.0,207.0,500.12,405.18
2016,5,16,18,15,413.0,63.0,3.65,22.0,157.5,412.8,335.48
2016,5,16,18,30,338.0,52.0,3.4,21.0,108.0,327.79,264.6
2016,5,16,18,45,237.5,36.5,3.2,20.5,68.5,231.24,180.32
2016,5,16,19,0,137.0,21.0,3.0,20.0,29.0,132.54,58.41
2016,5,16,19,15,68.5,10.5,2.9,19.5,14.5,46.72,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,17.0,5.0,4.55,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,8.78,0.0
2016,5,17,6,15,0.0,24.0,2.55,17.5,24.0,21.14,12.35
2016,5,17,6,30,0.0,38.0,2.7,18.0,38.0,33.52,23.61
2016,5,17,6,45,0.0,55.0,2.85,18.5,55.0,48.09,36.63
2016,5,17,7,0,0.0,72.0,3.0,19.0,72.0,62.35,49.18
2016,5,17,7,15,0.0,51.5,3.1,19.0,51.5,45.45,34.38
2016,5,17,7,30,0.0,31.0,3.2,19.0,31.0,27.31,18.4
2016,5,17,7,45,0.0,55.0,3.35,19.5,55.0,48.57,36.82
2016,5,17,8,0,0.0,79.0,3.5,20.0,79.0,69.91,54.99
2016,5,17,8,15,2.0,125.5,3.5,20.5,127.0,108.02,87.13
2016,5,17,8,30,4.0,172.0,3.5,21.0,175.0,144.01,116.85
2016,5,17,8,45,2.0,161.5,3.5,21.5,163.0,137.75,105.97
2016,5,17,9,0,0.0,151.0,3.5,22.0,151.0,130.31,99.58
2016,5,17,9,15,1.5,160.0,3.45,22.5,161.0,138.51,105.54
2016,5,17,9,30,3.0,169.0,3.4,23.0,171.0,146.91,111.6
2016,5,17,9,45,4.5,177.5,3.35,23.5,181.0,155.09,117.49
2016,5,17,10,0,6.0,186.0,3.3,24.0,191.0,163.48,123.52
2016,5,17,10,15,8.5,210.5,3.25,24.0,218.0,185.74,140.51
2016,5,17,10,30,11.0,235.0,3.2,24.0,245.0,208.43,157.72
2016,5,17,10,45,13.5,264.5,3.15,24.0,277.0,235.73,178.33
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,263.56,199.18
2016,5,17,11,15,33.0,363.0,3.05,24.0,394.5,328.15,247.47
2016,5,17,11,30,50.0,432.0,3.0,24.0,480.0,400.98,300.95
2016,5,17,11,45,53.5,442.5,2.95,24.5,494.5,419.32,313.38
2016,5,17,12,0,57.0,453.0,2.9,25.0,509.0,438.25,326.37
2016,5,17,12,15,81.5,474.5,2.85,25.0,555.0,483.87,359.53
2016,5,17,12,30,106.0,496.0,2.8,25.0,601.0,532.0,394.04
2016,5,17,12,45,100.5,491.0,2.8,25.0,590.0,532.57,394.27
2016,5,17,13,0,95.0,486.0,2.8,25.0,579.0,532.18,394.09
2016,5,17,13,15,130.5,487.0,2.8,25.0,613.0,582.84,431.03
2016,5,17,13,30,166.0,488.0,2.8,25.0,647.0,627.96,463.6
2016,5,17,13,45,167.0,477.0,2.8,25.5,634.0,629.02,463.75
2016,5,17,14,0,168.0,466.0,2.8,26.0,621.0,628.99,463.47
2016,5,17,14,15,468.0,319.5,2.8,25.5,732.0,814.38,601.76
2016,5,17,14,30,768.0,173.0,2.8,25.0,843.0,971.28,711.94
2016,5,17,14,45,763.5,166.5,2.85,25.0,810.0,968.91,710.46
2016,5,17,15,0,759.0,160.0,2.9,25.0,777.0,963.24,708.4
2016,5,17,15,15,745.5,157.0,2.9,25.0,737.0,948.97,700.41
2016,5,17,15,30,732.0,154.0,2.9,25.0,697.0,938.75,695.3
2016,5,17,15,45,543.0,214.5,2.95,25.0,603.0,807.72,607.66
2016,5,17,16,0,354.0,275.0,3.0,25.0,509.0,669.17,508.53
2016,5,17,16,15,500.0,206.0,2.95,24.5,508.5,748.17,571.99
2016,5,17,16,30,646.0,137.0,2.9,24.0,508.0,808.02,617.89
2016,5,17,16,45,548.0,147.0,2.9,24.0,440.5,707.48,548.17
2016,5,17,17,0,450.0,157.0,2.9,24.0,373.0,620.15,485.88
2016,5,17,17,15,419.5,143.0,2.8,23.5,324.5,566.09,448.18
2016,5,17,17,30,389.0,129.0,2.7,23.0,276.0,512.36,409.42
2016,5,17,17,45,349.0,113.0,2.65,23.0,228.5,449.19,361.4
2016,5,17,18,0,309.0,97.0,2.6,23.0,181.0,387.8,313.18
2016,5,17,18,15,252.5,79.0,2.6,22.5,137.5,298.88,242.01
2016,5,17,18,30,196.0,61.0,2.6,22.0,94.0,230.07,184.24
2016,5,17,18,45,121.5,41.0,2.6,22.0,59.0,150.36,115.26
2016,5,17,19,0,47.0,21.0,2.6,22.0,24.0,58.66,25.15
2016,5,17,19,15,23.5,10.5,2.65,21.5,12.0,22.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.0,3.8,15.0,4.0,3.64,0.0
2016,5,18,6,0,0.0,8.0,3.8,15.0,8.0,7.02,0.0
2016,5,18,6,15,0.0,18.5,3.75,15.0,18.5,16.27,8.35
2016,5,18,6,30,0.0,29.0,3.7,15.0,29.0,25.54,16.9
2016,5,18,6,45,0.0,42.0,3.7,15.5,42.0,37.04,27.32
2016,5,18,7,0,0.0,55.0,3.7,16.0,55.0,48.57,37.6
2016,5,18,7,15,0.0,69.0,3.65,16.0,69.0,60.8,48.4
2016,5,18,7,30,0.0,83.0,3.6,16.0,83.0,72.66,58.71
2016,5,18,7,45,6.5,125.5,3.6,16.5,128.5,106.33,87.72
2016,5,18,8,0,13.0,168.0,3.6,17.0,174.0,138.44,114.79
2016,5,18,8,15,49.0,210.0,3.5,17.5,237.5,158.7,131.29
2016,5,18,8,30,85.0,252.0,3.4,18.0,301.0,186.35,146.24
2016,5,18,8,45,89.5,277.0,3.35,18.5,333.0,212.12,163.49
2016,5,18,9,0,94.0,302.0,3.3,19.0,365.0,238.78,182.67
2016,5,18,9,15,49.0,236.5,3.3,19.0,269.5,197.5,151.69
2016,5,18,9,30,4.0,171.0,3.3,19.0,174.0,148.8,114.74
2016,5,18,9,45,18.0,249.0,3.3,19.5,263.5,216.53,167.34
2016,5,18,10,0,32.0,327.0,3.3,20.0,353.0,273.63,210.56
2016,5,18,10,15,20.5,265.0,3.25,20.5,282.0,227.68,174.68
2016,5,18,10,30,9.0,203.0,3.2,21.0,211.0,180.87,138.1
2016,5,18,10,45,24.0,298.5,3.15,21.5,320.5,262.63,200.75
2016,5,18,11,0,39.0,394.0,3.1,22.0,430.0,350.61,266.3
2016,5,18,11,15,39.5,403.5,3.05,22.0,441.0,364.66,276.32
2016,5,18,11,30,40.0,413.0,3.0,22.0,452.0,378.95,286.75
2016,5,18,11,45,59.5,444.5,2.95,22.5,502.5,425.26,320.39
2016,5,18,12,0,79.0,476.0,2.9,23.0,553.0,474.26,355.38
2016,5,18,12,15,86.0,471.0,2.85,23.0,555.0,484.41,362.69
2016,5,18,12,30,93.0,466.0,2.8,23.0,557.0,494.66,370.27
2016,5,18,12,45,52.5,348.0,2.8,23.5,399.5,361.33,272.28
2016,5,18,13,0,12.0,230.0,2.8,24.0,242.0,216.87,163.29
2016,5,18,13,15,87.5,359.0,2.8,24.0,443.5,422.61,319.28
2016,5,18,13,30,163.0,488.0,2.8,24.0,645.0,625.13,464.34
2016,5,18,13,45,154.5,476.5,2.85,24.0,622.0,616.49,457.53
2016,5,18,14,0,146.0,465.0,2.9,24.0,599.0,606.42,451.03
2016,5,18,14,15,206.0,443.5,2.95,24.0,627.0,652.75,486.43
2016,5,18,14,30,266.0,422.0,3.0,24.0,655.0,714.65,531.88
2016,5,18,14,45,163.5,394.0,3.1,24.0,535.5,573.49,431.11
2016,5,18,15,0,61.0,366.0,3.2,24.0,416.0,427.97,324.14
2016,5,18,15,15,40.0,314.5,3.3,23.5,347.0,355.08,271.41
2016,5,18,15,30,19.0,263.0,3.4,23.0,278.0,265.37,204.04
2016,5,18,15,45,24.0,259.0,3.5,23.0,276.0,268.25,207.28
2016,5,18,16,0,29.0,255.0,3.6,23.0,274.0,288.84,223.96
2016,5,18,16,15,28.0,236.0,3.65,22.5,253.0,269.74,210.29
2016,5,18,16,30,27.0,217.0,3.7,22.0,232.0,250.41,196.37
2016,5,18,16,45,58.0,209.0,3.75,22.0,238.0,273.96,216.92
2016,5,18,17,0,89.0,201.0,3.8,22.0,244.0,296.67,236.69
2016,5,18,17,15,80.5,177.5,3.8,21.5,212.5,263.45,211.37
2016,5,18,17,30,72.0,154.0,3.8,21.0,181.0,230.19,185.61
2016,5,18,17,45,62.0,129.5,3.8,20.5,150.5,194.29,157.02
2016,5,18,18,0,52.0,105.0,3.8,20.0,120.0,158.32,127.63
2016,5,18,18,15,37.0,82.0,3.65,19.5,91.5,120.8,96.03
2016,5,18,18,30,22.0,59.0,3.5,19.0,63.0,83.27,63.88
2016,5,18,18,45,11.0,38.0,3.35,18.5,40.0,51.02,35.83
2016,5,18,19,0,0.0,17.0,3.2,18.0,17.0,14.98,2.78
2016,5,18,19,15,0.0,8.5,3.15,17.5,8.5,7.73,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,8.34,1.53
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,13.18,6.0
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,18.46,10.85
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,23.76,15.64
2016,5,19,7,15,0.0,27.0,3.4,15.0,27.0,23.77,15.64
2016,5,19,7,30,0.0,27.0,3.2,15.0,27.0,23.78,15.61
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,22.91,14.73
2016,5,19,8,0,0.0,25.0,2.8,16.0,25.0,22.04,13.85
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,26.03,17.3
2016,5,19,8,30,0.0,34.0,2.9,16.0,34.0,30.03,19.61
2016,5,19,8,45,0.0,43.5,3.0,16.5,43.5,38.47,26.51
2016,5,19,9,0,0.0,53.0,3.1,17.0,53.0,46.92,33.35
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,58.5,42.78
2016,5,19,9,30,0.0,79.0,3.0,17.0,79.0,70.11,52.16
2016,5,19,9,45,0.0,104.5,2.95,17.0,104.5,92.49,70.24
2016,5,19,10,0,0.0,130.0,2.9,17.0,130.0,114.38,87.75
2016,5,19,10,15,0.0,133.0,2.5,17.0,133.5,117.09,89.72
2016,5,19,10,30,0.0,136.0,2.1,17.0,137.0,119.83,91.72
2016,5,19,10,45,5.5,179.0,1.7,17.5,185.0,159.74,123.02
2016,5,19,11,0,11.0,222.0,1.3,18.0,233.0,200.23,154.04
2016,5,19,11,15,49.0,346.0,1.25,18.0,393.5,324.36,248.7
2016,5,19,11,30,87.0,470.0,1.2,18.0,554.0,456.31,345.01
2016,5,19,11,45,448.0,325.5,1.2,18.5,762.5,595.95,450.48
2016,5,19,12,0,809.0,181.0,1.2,19.0,971.0,766.49,573.24
2016,5,19,12,15,481.0,344.0,1.2,19.5,814.5,689.56,511.99
2016,5,19,12,30,153.0,507.0,1.2,20.0,658.0,583.05,430.45
2016,5,19,12,45,278.5,469.0,1.2,20.5,742.0,674.26,496.78
2016,5,19,13,0,404.0,431.0,1.2,21.0,826.0,769.14,562.08
2016,5,19,13,15,211.5,379.5,1.2,21.5,586.5,563.51,417.73
2016,5,19,13,30,19.0,328.0,1.2,22.0,347.0,315.36,236.07
2016,5,19,13,45,18.5,318.5,1.2,22.5,336.5,307.74,231.52
2016,5,19,14,0,18.0,309.0,1.2,23.0,326.0,299.9,225.57
2016,5,19,14,15,32.5,346.0,1.2,23.0,375.0,365.98,274.82
2016,5,19,14,30,47.0,383.0,1.2,23.0,424.0,422.47,316.01
2016,5,19,14,45,34.0,339.5,1.2,23.5,368.5,368.16,276.04
2016,5,19,15,0,21.0,296.0,1.2,24.0,313.0,296.77,223.59
2016,5,19,15,15,24.0,291.0,1.3,23.5,310.0,296.71,225.13
2016,5,19,15,30,27.0,286.0,1.4,23.0,307.0,314.36,239.57
2016,5,19,15,45,22.5,260.0,1.5,23.0,276.5,267.73,205.05
2016,5,19,16,0,18.0,234.0,1.6,23.0,246.0,238.47,183.45
2016,5,19,16,15,78.0,245.5,1.75,22.5,291.5,329.15,256.42
2016,5,19,16,30,138.0,257.0,1.9,22.0,337.0,422.04,329.58
2016,5,19,16,45,275.5,212.0,2.05,22.0,351.5,514.85,404.33
2016,5,19,17,0,413.0,167.0,2.2,22.0,366.0,599.08,471.54
2016,5,19,17,15,392.0,149.5,2.2,21.5,319.5,550.29,437.03
2016,5,19,17,30,371.0,132.0,2.2,21.0,273.0,501.2,402.19
2016,5,19,17,45,432.0,103.0,2.2,21.0,242.0,503.28,406.33
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,504.92,408.33
2016,5,19,18,15,420.0,63.5,2.05,20.5,161.5,419.4,340.01
2016,5,19,18,30,347.0,53.0,1.9,20.0,112.0,335.51,270.47
2016,5,19,18,45,244.5,38.0,1.8,19.5,72.0,237.68,186.48
2016,5,19,19,0,142.0,23.0,1.7,19.0,32.0,141.04,78.7
2016,5,19,19,15,71.0,11.5,1.7,18.5,16.0,49.18,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.0,12.5,0.8,14.5,17.5,11.37,0.0
2016,5,20,6,0,144.0,25.0,0.9,15.0,35.0,19.57,8.07
2016,5,20,6,15,247.5,40.0,0.9,15.5,76.5,30.91,20.99
2016,5,20,6,30,351.0,55.0,0.9,16.0,118.0,41.89,31.24
2016,5,20,6,45,175.5,44.5,0.9,16.5,76.0,32.6,23.32
2016,5,20,7,0,0.0,34.0,0.9,17.0,34.0,29.95,21.03
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,47.23,36.22
2016,5,20,7,30,0.0,73.0,0.9,18.0,73.0,64.56,51.17
2016,5,20,7,45,2.0,113.5,0.9,18.5,114.5,97.29,79.09
2016,5,20,8,0,4.0,154.0,0.9,19.0,156.0,128.49,105.02
2016,5,20,8,15,2.0,152.5,0.95,19.5,153.5,128.54,104.39
2016,5,20,8,30,0.0,151.0,1.0,20.0,151.0,128.39,99.08
2016,5,20,8,45,4.5,178.0,1.05,21.0,181.0,150.64,115.83
2016,5,20,9,0,9.0,205.0,1.1,22.0,211.0,173.55,132.65
2016,5,20,9,15,10.5,220.0,1.15,22.0,227.5,187.46,142.97
2016,5,20,9,30,12.0,235.0,1.2,22.0,244.0,201.62,153.52
2016,5,20,9,45,15.0,260.0,1.3,22.5,272.0,224.3,170.24
2016,5,20,10,0,18.0,285.0,1.4,23.0,300.0,247.54,187.23
2016,5,20,10,15,32.5,334.5,1.45,23.5,363.0,284.99,214.49
2016,5,20,10,30,47.0,384.0,1.5,24.0,426.0,334.1,250.03
2016,5,20,10,45,450.5,264.5,1.6,24.5,680.0,439.88,328.22
2016,5,20,11,0,854.0,145.0,1.7,25.0,934.0,604.09,447.91
2016,5,20,11,15,858.5,146.0,1.7,25.0,953.5,650.7,481.72
2016,5,20,11,30,863.0,147.0,1.7,25.0,973.0,696.13,514.73
2016,5,20,11,45,871.5,143.5,1.75,25.5,986.5,739.58,545.04
2016,5,20,12,0,880.0,140.0,1.8,26.0,1000.0,781.78,573.21
2016,5,20,12,15,880.5,140.0,1.8,26.0,1003.5,819.1,597.42
2016,5,20,12,30,881.0,140.0,1.8,26.0,1007.0,854.45,620.2
2016,5,20,12,45,878.0,141.0,1.8,26.0,1002.0,885.52,640.09
2016,5,20,13,0,875.0,142.0,1.8,26.0,997.0,914.06,658.32
2016,5,20,13,15,871.5,141.5,1.8,26.0,984.0,938.04,673.65
2016,5,20,13,30,868.0,141.0,1.8,26.0,971.0,958.99,687.11
2016,5,20,13,45,861.0,141.0,1.8,26.5,949.5,973.88,695.46
2016,5,20,14,0,854.0,141.0,1.8,27.0,928.0,985.46,701.86
2016,5,20,14,15,846.5,139.5,1.8,27.0,900.0,991.74,706.46
2016,5,20,14,30,839.0,138.0,1.8,27.0,872.0,994.64,709.14
2016,5,20,14,45,831.5,134.5,1.85,27.0,837.5,992.15,709.25
2016,5,20,15,0,824.0,131.0,1.9,27.0,803.0,997.88,714.76
2016,5,20,15,15,812.0,128.0,1.95,26.5,762.5,984.74,709.77
2016,5,20,15,30,800.0,125.0,2.0,26.0,722.0,968.43,703.0
2016,5,20,15,45,782.0,122.5,2.05,26.0,675.5,943.68,689.43
2016,5,20,16,0,764.0,120.0,2.1,26.0,629.0,916.2,674.08
2016,5,20,16,15,743.5,116.0,2.1,26.0,579.5,882.05,653.73
2016,5,20,16,30,723.0,112.0,2.1,26.0,530.0,851.21,635.49
2016,5,20,16,45,694.0,107.5,2.15,26.0,477.0,804.78,606.79
2016,5,20,17,0,665.0,103.0,2.2,26.0,424.0,757.21,576.8
2016,5,20,17,15,628.0,97.0,2.1,25.5,370.5,699.94,539.28
2016,5,20,17,30,591.0,91.0,2.0,25.0,317.0,642.71,500.74
2016,5,20,17,45,541.0,82.5,1.9,24.5,264.0,572.3,451.1
2016,5,20,18,0,491.0,74.0,1.8,24.0,211.0,503.7,400.81
2016,5,20,18,15,418.5,63.5,1.65,23.5,162.0,418.62,334.46
2016,5,20,18,30,346.0,53.0,1.5,23.0,113.0,334.85,266.24
2016,5,20,18,45,243.5,38.0,1.4,22.5,73.0,236.86,183.64
2016,5,20,19,0,141.0,23.0,1.3,22.0,33.0,140.99,81.4
2016,5,20,19,15,70.5,11.5,1.35,21.5,16.5,48.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,10.46,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,19.52,8.03
2016,5,21,6,15,99.5,48.0,2.35,20.5,64.0,37.78,26.28
2016,5,21,6,30,158.0,73.0,2.4,21.0,102.0,56.08,42.71
2016,5,21,6,45,87.5,86.5,2.45,21.5,103.5,67.89,53.26
2016,5,21,7,0,17.0,100.0,2.5,22.0,105.0,83.34,66.63
2016,5,21,7,15,8.5,106.0,2.5,22.0,108.5,89.37,71.74
2016,5,21,7,30,0.0,112.0,2.5,22.0,112.0,95.11,76.46
2016,5,21,7,45,15.5,148.5,2.55,22.5,156.0,123.18,99.79
2016,5,21,8,0,31.0,185.0,2.6,23.0,200.0,142.03,114.95
2016,5,21,8,15,52.5,217.5,2.6,23.5,246.5,163.2,131.78
2016,5,21,8,30,74.0,250.0,2.6,24.0,293.0,185.75,142.04
2016,5,21,8,45,81.0,275.5,2.65,24.5,326.5,211.31,159.05
2016,5,21,9,0,88.0,301.0,2.7,25.0,360.0,238.06,177.86
2016,5,21,9,15,194.5,319.0,2.7,25.0,461.5,269.73,197.27
2016,5,21,9,30,301.0,337.0,2.7,25.0,563.0,313.58,227.33
2016,5,21,9,45,251.0,368.0,2.7,25.5,563.5,341.53,250.65
2016,5,21,10,0,201.0,399.0,2.7,26.0,564.0,374.76,276.86
2016,5,21,10,15,226.5,413.5,2.65,26.0,606.5,412.66,305.09
2016,5,21,10,30,252.0,428.0,2.6,26.0,649.0,444.21,328.66
2016,5,21,10,45,136.0,378.0,2.6,26.0,498.0,375.93,280.04
2016,5,21,11,0,20.0,328.0,2.6,26.0,347.0,294.11,219.58
2016,5,21,11,15,15.5,271.0,2.55,26.0,286.0,245.96,183.89
2016,5,21,11,30,11.0,214.0,2.5,26.0,225.0,195.68,146.06
2016,5,21,11,45,56.5,352.0,2.5,26.5,407.5,345.85,258.27
2016,5,21,12,0,102.0,490.0,2.5,27.0,590.0,503.43,370.47
2016,5,21,12,15,238.5,468.5,2.45,27.0,703.0,603.37,442.58
2016,5,21,12,30,375.0,447.0,2.4,27.0,816.0,715.72,521.72
2016,5,21,12,45,238.0,468.5,2.4,27.0,702.5,639.04,466.11
2016,5,21,13,0,101.0,490.0,2.4,27.0,589.0,541.24,395.68
2016,5,21,13,15,98.0,482.0,2.4,27.0,577.5,539.56,395.32
2016,5,21,13,30,95.0,474.0,2.4,27.0,566.0,537.03,393.84
2016,5,21,13,45,56.0,388.5,2.45,27.5,443.0,422.66,312.16
2016,5,21,14,0,17.0,303.0,2.5,28.0,320.0,293.24,217.54
2016,5,21,14,15,193.0,346.0,2.55,28.0,516.0,553.98,411.69
2016,5,21,14,30,369.0,389.0,2.6,28.0,712.0,783.3,571.82
2016,5,21,14,45,366.5,374.5,2.65,28.0,685.0,774.13,565.3
2016,5,21,15,0,364.0,360.0,2.7,28.0,658.0,763.0,559.36
2016,5,21,15,15,467.5,300.5,2.75,28.0,662.5,824.89,605.69
2016,5,21,15,30,571.0,241.0,2.8,28.0,667.0,866.75,638.26
2016,5,21,15,45,385.0,274.0,2.85,28.0,553.5,698.39,521.21
2016,5,21,16,0,199.0,307.0,2.9,28.0,440.0,534.89,403.25
2016,5,21,16,15,344.0,258.0,2.9,27.5,466.0,638.76,484.81
2016,5,21,16,30,489.0,209.0,2.9,27.0,492.0,735.13,558.38
2016,5,21,16,45,462.0,195.5,2.95,27.0,442.5,686.31,525.02
2016,5,21,17,0,435.0,182.0,3.0,27.0,393.0,636.89,491.58
2016,5,21,17,15,396.5,168.0,2.95,26.5,342.0,576.59,449.72
2016,5,21,17,30,358.0,154.0,2.9,26.0,291.0,501.84,396.19
2016,5,21,17,45,305.5,136.5,2.85,25.5,240.5,429.6,342.22
2016,5,21,18,0,253.0,119.0,2.8,25.0,190.0,360.52,288.72
2016,5,21,18,15,198.0,96.0,2.65,24.5,144.0,284.95,228.12
2016,5,21,18,30,143.0,73.0,2.5,24.0,98.0,212.89,168.47
2016,5,21,18,45,88.0,47.0,2.45,23.5,60.5,126.57,96.31
2016,5,21,19,0,33.0,21.0,2.4,23.0,23.0,49.86,26.39
2016,5,21,19,15,16.5,10.5,2.4,22.5,11.5,18.58,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,9.5,2.05,21.5,9.5,8.64,0.0
2016,5,22,6,0,0.0,19.0,2.2,22.0,19.0,16.74,6.2
2016,5,22,6,15,7.0,40.5,2.3,22.0,41.5,34.76,23.61
2016,5,22,6,30,14.0,62.0,2.4,22.0,64.0,52.3,39.31
2016,5,22,6,45,30.0,84.0,2.55,22.5,91.5,68.2,53.32
2016,5,22,7,0,46.0,106.0,2.7,23.0,119.0,84.83,67.64
2016,5,22,7,15,163.0,125.5,2.7,23.0,187.0,96.23,77.31
2016,5,22,7,30,280.0,145.0,2.7,23.0,255.0,104.69,84.28
2016,5,22,7,45,270.5,171.5,2.75,23.5,290.5,120.58,97.2
2016,5,22,8,0,261.0,198.0,2.8,24.0,326.0,135.59,109.16
2016,5,22,8,15,310.5,213.5,2.8,24.0,383.0,143.9,115.62
2016,5,22,8,30,360.0,229.0,2.8,24.0,440.0,159.09,117.71
2016,5,22,8,45,231.5,267.0,2.8,24.5,407.5,207.96,151.2
2016,5,22,9,0,103.0,305.0,2.8,25.0,375.0,242.73,180.84
2016,5,22,9,15,157.0,330.0,2.75,25.0,444.5,269.43,198.54
2016,5,22,9,30,211.0,355.0,2.7,25.0,514.0,313.69,230.41
2016,5,22,9,45,118.5,334.0,2.7,25.5,424.5,289.56,215.34
2016,5,22,10,0,26.0,313.0,2.7,26.0,335.0,261.7,196.28
2016,5,22,10,15,18.5,273.0,2.7,26.0,289.0,240.92,180.74
2016,5,22,10,30,11.0,233.0,2.7,26.0,243.0,206.87,154.98
2016,5,22,10,45,10.0,213.5,2.75,26.5,223.0,191.35,142.88
2016,5,22,11,0,9.0,194.0,2.8,27.0,203.0,175.26,130.34
2016,5,22,11,15,9.0,192.5,2.8,27.0,201.5,174.87,130.0
2016,5,22,11,30,9.0,191.0,2.8,27.0,200.0,174.44,129.61
2016,5,22,11,45,8.5,186.5,2.85,27.0,195.0,171.0,126.96
2016,5,22,12,0,8.0,182.0,2.9,27.0,190.0,167.45,124.25
2016,5,22,12,15,11.5,236.5,2.95,27.0,248.5,219.1,163.36
2016,5,22,12,30,15.0,291.0,3.0,27.0,307.0,271.56,202.49
2016,5,22,12,45,76.0,396.0,3.1,27.5,471.5,425.18,315.89
2016,5,22,13,0,137.0,501.0,3.2,28.0,636.0,590.07,432.39
2016,5,22,13,15,444.5,356.0,3.25,28.0,783.5,763.42,560.29
2016,5,22,13,30,752.0,211.0,3.3,28.0,931.0,934.18,680.39
2016,5,22,13,45,748.5,208.0,3.35,28.0,911.5,949.46,689.89
2016,5,22,14,0,745.0,205.0,3.4,28.0,892.0,961.62,698.69
2016,5,22,14,15,409.0,308.5,3.4,28.0,684.0,744.82,548.56
2016,5,22,14,30,73.0,412.0,3.4,28.0,476.0,478.6,354.0
2016,5,22,14,45,144.0,404.5,3.45,28.0,524.5,564.73,419.48
2016,5,22,15,0,215.0,397.0,3.5,28.0,573.0,634.83,471.51
2016,5,22,15,15,243.0,370.5,3.5,28.0,560.0,657.74,489.01
2016,5,22,15,30,271.0,344.0,3.5,28.0,547.0,661.19,493.58
2016,5,22,15,45,337.5,303.5,3.55,28.0,540.5,684.79,513.95
2016,5,22,16,0,404.0,263.0,3.6,28.0,534.0,722.41,543.74
2016,5,22,16,15,390.5,243.5,3.55,27.5,488.5,666.64,507.09
2016,5,22,16,30,377.0,224.0,3.5,27.0,443.0,627.51,481.84
2016,5,22,16,45,454.5,185.0,3.45,27.0,424.0,667.18,514.1
2016,5,22,17,0,532.0,146.0,3.4,27.0,405.0,681.36,527.69
2016,5,22,17,15,493.0,136.0,3.25,26.5,353.0,622.28,486.55
2016,5,22,17,30,454.0,126.0,3.1,26.0,301.0,563.92,444.98
2016,5,22,17,45,395.0,115.0,3.0,26.0,250.0,489.36,388.87
2016,5,22,18,0,336.0,104.0,2.9,26.0,199.0,417.97,333.45
2016,5,22,18,15,271.0,86.5,2.8,25.5,152.0,323.25,258.82
2016,5,22,18,30,206.0,69.0,2.7,25.0,105.0,249.03,197.59
2016,5,22,18,45,131.5,47.0,2.65,25.0,67.0,165.9,127.2
2016,5,22,19,0,57.0,25.0,2.6,25.0,29.0,82.53,48.47
2016,5,22,19,15,28.5,12.5,2.65,24.5,14.5,26.99,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
