Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,12.28,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,21.07,9.49
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,33.86,22.88
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,46.22,34.12
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,55.42,42.34
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,64.24,49.99
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,60.81,47.01
2016,5,23,7,30,0.0,71.0,3.1,23.0,71.0,62.78,48.57
2016,5,23,7,45,0.0,82.5,3.2,23.5,82.5,72.83,56.86
2016,5,23,8,0,0.0,94.0,3.3,24.0,94.0,82.58,64.77
2016,5,23,8,15,0.0,105.5,3.35,24.5,105.5,92.26,72.49
2016,5,23,8,30,0.0,117.0,3.4,25.0,117.0,101.91,76.49
2016,5,23,8,45,0.0,128.0,3.45,25.5,128.0,111.3,83.5
2016,5,23,9,0,0.0,139.0,3.5,26.0,139.0,120.72,90.47
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,105.0,77.87
2016,5,23,9,30,0.0,100.0,3.6,26.0,100.0,88.6,64.79
2016,5,23,9,45,0.0,105.5,3.65,26.5,105.5,93.35,68.24
2016,5,23,10,0,0.0,111.0,3.7,27.0,111.0,98.13,71.68
2016,5,23,10,15,0.0,116.0,3.75,27.0,116.0,102.5,74.95
2016,5,23,10,30,0.0,121.0,3.8,27.0,121.0,106.9,78.25
2016,5,23,10,45,0.0,124.5,3.9,27.5,124.5,110.04,80.4
2016,5,23,11,0,0.0,128.0,4.0,28.0,128.0,113.2,82.58
2016,5,23,11,15,0.0,127.0,4.05,28.0,127.0,112.46,81.93
2016,5,23,11,30,0.0,126.0,4.1,28.0,126.0,111.73,81.3
2016,5,23,11,45,10.5,237.5,4.15,28.0,247.5,216.85,161.46
2016,5,23,12,0,21.0,349.0,4.2,28.0,369.0,323.04,240.37
2016,5,23,12,15,17.0,293.5,4.25,28.0,310.0,273.66,203.63
2016,5,23,12,30,13.0,238.0,4.3,28.0,251.0,222.82,165.76
2016,5,23,12,45,9.5,202.5,4.35,28.5,212.5,189.15,140.15
2016,5,23,13,0,6.0,167.0,4.4,29.0,174.0,154.82,113.91
2016,5,23,13,15,8.0,186.0,4.4,29.0,194.5,174.23,128.8
2016,5,23,13,30,10.0,205.0,4.4,29.0,215.0,193.9,143.78
2016,5,23,13,45,44.5,324.5,4.4,29.0,366.0,349.15,260.49
2016,5,23,14,0,79.0,444.0,4.4,29.0,517.0,505.69,374.05
2016,5,23,14,15,419.0,312.5,4.35,29.0,682.0,758.79,562.22
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,971.03,710.46
2016,5,23,14,45,531.5,280.0,4.25,29.0,737.5,857.08,630.67
2016,5,23,15,0,304.0,379.0,4.2,29.0,628.0,722.78,533.59
2016,5,23,15,15,261.5,366.5,4.15,28.5,573.0,671.95,499.95
2016,5,23,15,30,219.0,354.0,4.1,28.0,518.0,601.53,451.63
2016,5,23,15,45,159.5,329.0,4.05,28.0,445.0,517.48,391.05
2016,5,23,16,0,100.0,304.0,4.0,28.0,372.0,414.9,315.63
2016,5,23,16,15,366.5,225.0,3.95,27.5,443.0,621.36,477.42
2016,5,23,16,30,633.0,146.0,3.9,27.0,514.0,807.38,615.64
2016,5,23,16,45,504.5,161.5,3.9,27.0,437.5,685.7,529.43
2016,5,23,17,0,376.0,177.0,3.9,27.0,361.0,559.42,436.96
2016,5,23,17,15,348.5,161.0,3.8,26.5,315.0,508.75,401.38
2016,5,23,17,30,321.0,145.0,3.7,26.0,269.0,458.59,364.88
2016,5,23,17,45,285.0,126.5,3.65,26.0,224.0,399.02,319.32
2016,5,23,18,0,249.0,108.0,3.6,26.0,179.0,341.14,273.77
2016,5,23,18,15,201.5,88.0,3.6,25.5,137.5,274.67,220.25
2016,5,23,18,30,154.0,68.0,3.6,25.0,96.0,211.32,167.55
2016,5,23,18,45,96.0,47.0,3.6,25.0,62.5,130.58,99.51
2016,5,23,19,0,38.0,26.0,3.6,25.0,29.0,62.81,36.66
2016,5,23,19,15,19.0,13.0,3.7,24.5,14.5,22.25,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.0,14.0,2.6,21.5,16.0,12.73,0.0
2016,5,24,6,0,48.0,28.0,2.7,22.0,32.0,23.3,11.3
2016,5,24,6,15,113.5,49.5,2.9,22.0,67.5,38.93,27.15
2016,5,24,6,30,179.0,71.0,3.1,22.0,103.0,54.81,41.48
2016,5,24,6,45,262.5,81.5,3.3,22.5,147.5,62.77,48.67
2016,5,24,7,0,346.0,92.0,3.5,23.0,192.0,66.67,52.08
2016,5,24,7,15,281.0,123.0,3.65,23.0,215.0,90.82,72.74
2016,5,24,7,30,216.0,154.0,3.8,23.0,238.0,109.92,88.78
2016,5,24,7,45,121.0,168.0,4.0,23.5,216.5,124.3,100.41
2016,5,24,8,0,26.0,182.0,4.2,24.0,195.0,148.43,119.99
2016,5,24,8,15,65.0,220.0,4.25,24.5,257.0,164.85,132.86
2016,5,24,8,30,104.0,258.0,4.3,25.0,319.0,191.61,145.85
2016,5,24,8,45,140.0,284.5,4.4,25.5,374.0,210.96,156.42
2016,5,24,9,0,176.0,311.0,4.5,26.0,429.0,245.78,180.0
2016,5,24,9,15,180.5,331.0,4.55,26.0,460.0,275.08,202.01
2016,5,24,9,30,185.0,351.0,4.6,26.0,491.0,305.14,225.21
2016,5,24,9,45,168.5,376.0,4.65,26.5,508.5,332.72,246.79
2016,5,24,10,0,152.0,401.0,4.7,27.0,526.0,358.93,266.91
2016,5,24,10,15,161.5,410.5,4.65,27.0,548.5,384.12,286.04
2016,5,24,10,30,171.0,420.0,4.6,27.0,571.0,410.23,305.74
2016,5,24,10,45,273.0,416.0,4.6,27.5,665.5,467.21,347.55
2016,5,24,11,0,375.0,412.0,4.6,28.0,760.0,543.16,402.92
2016,5,24,11,15,412.5,386.0,4.6,28.0,776.0,566.39,421.07
2016,5,24,11,30,450.0,360.0,4.6,28.0,792.0,598.11,445.35
2016,5,24,11,45,235.0,351.0,4.65,28.5,577.0,467.66,349.17
2016,5,24,12,0,20.0,342.0,4.7,29.0,362.0,316.22,234.15
2016,5,24,12,15,22.5,341.0,4.7,29.0,363.5,320.89,238.01
2016,5,24,12,30,25.0,340.0,4.7,29.0,365.0,326.24,242.05
2016,5,24,12,45,26.0,361.5,4.7,29.0,387.0,350.79,260.07
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,375.96,278.44
2016,5,24,13,15,30.0,389.5,4.65,29.0,418.5,389.42,288.34
2016,5,24,13,30,33.0,396.0,4.6,29.0,428.0,403.1,298.44
2016,5,24,13,45,50.5,415.5,4.55,29.0,463.0,443.75,328.51
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,485.77,359.28
2016,5,24,14,15,189.5,424.0,4.45,29.0,592.0,616.02,455.85
2016,5,24,14,30,311.0,413.0,4.4,29.0,686.0,750.05,552.07
2016,5,24,14,45,356.5,377.0,4.35,29.0,678.5,766.56,565.17
2016,5,24,15,0,402.0,341.0,4.3,29.0,671.0,796.16,587.65
2016,5,24,15,15,350.0,339.5,4.15,28.5,616.5,731.58,543.87
2016,5,24,15,30,298.0,338.0,4.0,28.0,562.0,681.49,509.7
2016,5,24,15,45,268.5,320.5,3.9,28.0,513.0,635.25,477.78
2016,5,24,16,0,239.0,303.0,3.8,28.0,464.0,569.36,431.68
2016,5,24,16,15,305.5,264.5,3.65,27.5,454.0,609.0,464.47
2016,5,24,16,30,372.0,226.0,3.5,27.0,444.0,625.18,480.24
2016,5,24,16,45,329.0,210.5,3.35,27.0,389.0,562.56,435.05
2016,5,24,17,0,286.0,195.0,3.2,27.0,334.0,500.77,390.08
2016,5,24,17,15,243.0,182.5,3.1,26.5,291.0,444.26,348.86
2016,5,24,17,30,200.0,170.0,3.0,26.0,248.0,374.09,296.32
2016,5,24,17,45,163.5,147.5,2.95,26.0,205.0,314.94,250.54
2016,5,24,18,0,127.0,125.0,2.9,26.0,162.0,257.78,205.09
2016,5,24,18,15,93.0,99.0,2.95,25.5,123.0,199.02,157.66
2016,5,24,18,30,59.0,73.0,3.0,25.0,84.0,129.92,100.81
2016,5,24,18,45,29.5,46.5,3.05,25.0,52.0,75.58,55.06
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,17.63,6.35
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.1,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.5,3.35,23.0,4.5,4.09,0.0
2016,5,25,6,0,0.0,9.0,3.4,23.0,9.0,7.9,0.13
2016,5,25,6,15,0.0,20.5,3.5,23.0,20.5,18.03,9.52
2016,5,25,6,30,0.0,32.0,3.6,23.0,32.0,28.19,18.58
2016,5,25,6,45,0.0,45.0,3.7,23.5,45.0,39.7,28.67
2016,5,25,7,0,0.0,58.0,3.8,24.0,58.0,51.23,38.63
2016,5,25,7,15,42.5,107.5,3.9,24.0,124.5,87.73,69.82
2016,5,25,7,30,85.0,157.0,4.0,24.0,191.0,121.59,98.29
2016,5,25,7,45,42.5,120.0,4.1,24.5,137.0,98.54,78.33
2016,5,25,8,0,0.0,83.0,4.2,25.0,83.0,73.47,56.81
2016,5,25,8,15,0.0,70.0,4.2,25.0,70.0,61.93,46.89
2016,5,25,8,30,0.0,57.0,4.2,25.0,57.0,50.42,35.23
2016,5,25,8,45,2.0,117.5,4.25,25.5,119.0,102.96,76.9
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,152.3,115.11
2016,5,25,9,15,3.0,166.5,4.35,26.0,168.5,144.15,108.43
2016,5,25,9,30,2.0,155.0,4.4,26.0,156.0,135.29,101.32
2016,5,25,9,45,6.5,195.5,4.45,26.5,200.5,170.52,128.07
2016,5,25,10,0,11.0,236.0,4.5,27.0,245.0,206.22,154.83
2016,5,25,10,15,8.5,203.5,4.45,27.0,211.0,180.06,134.64
2016,5,25,10,30,6.0,171.0,4.4,27.0,177.0,152.55,113.45
2016,5,25,10,45,7.0,179.5,4.4,27.5,186.5,160.98,119.6
2016,5,25,11,0,8.0,188.0,4.4,28.0,196.0,169.57,125.81
2016,5,25,11,15,10.5,220.0,4.35,28.0,230.5,199.44,148.39
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,229.78,171.14
2016,5,25,11,45,48.0,366.0,4.25,28.0,413.5,351.64,262.02
2016,5,25,12,0,83.0,480.0,4.2,28.0,562.0,480.72,355.44
2016,5,25,12,15,59.0,448.5,4.15,28.0,507.5,443.56,327.91
2016,5,25,12,30,35.0,417.0,4.1,28.0,453.0,403.13,298.34
2016,5,25,12,45,31.5,402.0,4.05,28.5,433.5,392.3,290.04
2016,5,25,13,0,28.0,387.0,4.0,29.0,414.0,380.52,280.99
2016,5,25,13,15,44.5,417.5,4.0,29.0,460.5,429.15,316.7
2016,5,25,13,30,61.0,448.0,4.0,29.0,507.0,479.61,353.24
2016,5,25,13,45,62.0,439.5,4.0,29.0,498.5,478.41,352.6
2016,5,25,14,0,63.0,431.0,4.0,29.0,490.0,476.77,351.89
2016,5,25,14,15,75.0,426.0,3.95,29.0,494.0,489.27,361.64
2016,5,25,14,30,87.0,421.0,3.9,29.0,498.0,501.83,371.43
2016,5,25,14,45,61.5,379.0,3.85,29.0,432.5,437.09,324.84
2016,5,25,15,0,36.0,337.0,3.8,29.0,367.0,370.89,276.69
2016,5,25,15,15,27.5,301.0,3.85,29.0,323.5,327.31,245.2
2016,5,25,15,30,19.0,265.0,3.9,29.0,280.0,267.07,200.74
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,243.53,183.57
2016,5,25,16,0,13.0,221.0,4.1,29.0,230.0,219.82,166.04
2016,5,25,16,15,34.0,231.5,4.1,29.0,252.5,269.61,205.38
2016,5,25,16,30,55.0,242.0,4.1,29.0,275.0,305.89,234.22
2016,5,25,16,45,75.5,224.5,4.2,29.0,264.5,308.21,237.61
2016,5,25,17,0,96.0,207.0,4.3,29.0,254.0,309.4,240.22
2016,5,25,17,15,85.5,184.0,4.1,28.5,222.0,274.93,214.6
2016,5,25,17,30,75.0,161.0,3.9,28.0,190.0,240.58,188.66
2016,5,25,17,45,63.5,136.5,3.75,27.5,158.5,203.48,159.95
2016,5,25,18,0,52.0,112.0,3.6,27.0,127.0,166.46,130.61
2016,5,25,18,15,36.5,88.5,3.45,26.5,98.0,127.99,99.25
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,89.61,67.37
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,50.52,34.72
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,18.51,7.14
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.0,2.8,24.0,8.0,7.28,0.0
2016,5,26,6,0,0.0,16.0,2.9,24.0,16.0,14.08,4.72
2016,5,26,6,15,3.5,39.5,3.05,24.0,40.5,34.12,22.93
2016,5,26,6,30,7.0,63.0,3.2,24.0,65.0,53.15,39.74
2016,5,26,6,45,25.5,85.0,3.35,24.5,92.5,69.01,53.59
2016,5,26,7,0,44.0,107.0,3.5,25.0,120.0,85.63,67.78
2016,5,26,7,15,22.0,56.5,3.7,25.0,63.0,49.67,37.07
2016,5,26,7,30,0.0,6.0,3.9,25.0,6.0,5.28,0.0
2016,5,26,7,45,0.0,6.5,4.15,25.5,6.5,5.72,0.0
2016,5,26,8,0,0.0,7.0,4.4,26.0,7.0,6.16,0.0
2016,5,26,8,15,0.0,78.0,4.45,26.0,78.0,69.05,52.69
2016,5,26,8,30,0.0,149.0,4.5,26.0,149.0,127.0,96.13
2016,5,26,8,45,0.0,133.5,4.55,26.0,133.5,115.74,86.87
2016,5,26,9,0,0.0,118.0,4.6,26.0,118.0,103.52,76.98
2016,5,26,9,15,4.0,163.0,4.6,25.5,166.0,141.54,106.65
2016,5,26,9,30,8.0,208.0,4.6,25.0,214.0,179.63,136.13
2016,5,26,9,45,9.0,218.0,4.7,25.0,225.0,189.45,143.43
2016,5,26,10,0,10.0,228.0,4.8,25.0,236.0,199.41,150.9
2016,5,26,10,15,144.0,325.5,4.7,25.0,452.0,317.34,239.22
2016,5,26,10,30,278.0,423.0,4.6,25.0,668.0,453.67,340.12
2016,5,26,10,45,285.0,431.5,4.55,25.0,689.5,484.95,363.67
2016,5,26,11,0,292.0,440.0,4.5,25.0,711.0,516.87,387.69
2016,5,26,11,15,218.0,465.0,4.4,25.0,669.5,518.3,388.18
2016,5,26,11,30,144.0,490.0,4.3,25.0,628.0,505.76,378.12
2016,5,26,11,45,416.0,376.0,4.25,25.5,782.5,614.44,461.16
2016,5,26,12,0,688.0,262.0,4.2,26.0,937.0,746.61,558.68
2016,5,26,12,15,689.5,262.0,4.5,26.5,941.0,781.69,583.07
2016,5,26,12,30,691.0,262.0,4.8,27.0,945.0,815.45,607.39
2016,5,26,12,45,513.0,364.0,5.15,27.5,870.0,786.03,583.33
2016,5,26,13,0,335.0,466.0,5.5,28.0,795.0,739.81,547.01
2016,5,26,13,15,261.5,478.5,5.6,28.0,733.5,702.49,520.01
2016,5,26,13,30,188.0,491.0,5.7,28.0,672.0,651.21,482.77
2016,5,26,13,45,190.0,479.5,5.85,28.5,659.5,653.17,484.44
2016,5,26,14,0,192.0,468.0,6.0,29.0,647.0,653.98,485.13
2016,5,26,14,15,179.5,453.5,5.85,29.0,617.0,636.17,472.53
2016,5,26,14,30,167.0,439.0,5.7,29.0,587.0,616.88,458.96
2016,5,26,14,45,391.0,343.5,5.6,29.0,670.5,780.84,582.25
2016,5,26,15,0,615.0,248.0,5.5,29.0,754.0,919.19,684.08
2016,5,26,15,15,422.5,301.0,5.3,29.0,640.5,779.87,582.59
2016,5,26,15,30,230.0,354.0,5.1,29.0,527.0,612.32,460.03
2016,5,26,15,45,185.5,333.0,4.9,29.0,467.0,547.74,413.74
2016,5,26,16,0,141.0,312.0,4.7,29.0,407.0,482.96,366.27
2016,5,26,16,15,85.5,268.0,4.5,28.5,324.5,362.03,276.89
2016,5,26,16,30,30.0,224.0,4.3,28.0,242.0,260.49,199.49
2016,5,26,16,45,100.0,216.5,4.1,28.0,267.5,321.04,249.38
2016,5,26,17,0,170.0,209.0,3.9,28.0,293.0,395.76,308.85
2016,5,26,17,15,144.5,190.5,3.8,27.5,256.0,351.3,275.58
2016,5,26,17,30,119.0,172.0,3.7,27.0,219.0,308.05,242.91
2016,5,26,17,45,103.0,146.5,3.65,26.5,182.5,264.01,209.23
2016,5,26,18,0,87.0,121.0,3.6,26.0,146.0,206.63,164.1
2016,5,26,18,15,63.5,96.0,3.7,25.5,112.0,159.22,125.51
2016,5,26,18,30,40.0,71.0,3.8,25.0,78.0,112.35,86.47
2016,5,26,18,45,20.0,45.5,3.9,25.0,49.0,66.61,47.92
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,17.62,6.77
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,22.62,11.19
2016,5,27,6,15,89.0,52.5,4.9,23.0,67.5,42.09,29.73
2016,5,27,6,30,145.0,78.0,4.9,23.0,105.0,60.94,46.56
2016,5,27,6,45,72.5,71.5,4.9,23.5,85.0,57.81,44.22
2016,5,27,7,0,0.0,65.0,4.9,24.0,65.0,57.03,43.6
2016,5,27,7,15,4.0,99.0,5.05,24.0,101.0,84.31,66.92
2016,5,27,7,30,8.0,133.0,5.2,24.0,137.0,110.6,89.07
2016,5,27,7,45,4.0,75.5,5.35,24.5,77.5,66.82,51.5
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,15.86,7.9
2016,5,27,8,15,0.0,77.0,5.6,25.0,77.0,68.16,52.16
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,116.97,88.61
2016,5,27,8,45,51.5,221.5,5.8,25.5,256.5,176.48,133.12
2016,5,27,9,0,103.0,307.0,5.9,26.0,377.0,244.77,182.86
2016,5,27,9,15,105.0,329.0,5.8,26.0,404.5,270.47,202.1
2016,5,27,9,30,107.0,351.0,5.7,26.0,432.0,296.65,222.06
2016,5,27,9,45,58.5,281.0,5.6,26.5,325.5,244.14,183.3
2016,5,27,10,0,10.0,211.0,5.5,27.0,219.0,185.6,139.21
2016,5,27,10,15,10.5,219.5,5.4,27.0,229.0,194.14,145.64
2016,5,27,10,30,11.0,228.0,5.3,27.0,239.0,202.77,152.05
2016,5,27,10,45,12.5,234.5,5.25,27.5,247.0,210.35,157.36
2016,5,27,11,0,14.0,241.0,5.2,28.0,255.0,218.1,162.81
2016,5,27,11,15,18.5,299.0,5.0,28.0,317.5,271.53,202.8
2016,5,27,11,30,23.0,357.0,4.8,28.0,380.0,325.84,242.83
2016,5,27,11,45,19.5,323.5,4.65,28.5,343.0,297.51,221.13
2016,5,27,12,0,16.0,290.0,4.5,29.0,306.0,268.02,198.77
2016,5,27,12,15,16.5,300.0,4.2,29.0,316.5,278.98,206.81
2016,5,27,12,30,17.0,310.0,3.9,29.0,327.0,290.09,214.86
2016,5,27,12,45,15.0,278.5,3.6,29.0,293.5,261.95,193.96
2016,5,27,13,0,13.0,247.0,3.3,29.0,260.0,233.12,172.56
2016,5,27,13,15,15.5,281.0,2.9,29.0,296.0,267.39,197.96
2016,5,27,13,30,18.0,315.0,2.5,29.0,332.0,302.33,223.38
2016,5,27,13,45,27.5,353.0,2.2,29.0,379.0,360.33,265.39
2016,5,27,14,0,37.0,391.0,1.9,29.0,426.0,411.09,301.3
2016,5,27,14,15,66.5,409.0,1.65,29.0,469.0,463.26,338.44
2016,5,27,14,30,96.0,427.0,1.4,29.0,512.0,516.98,375.73
2016,5,27,14,45,144.5,414.5,1.2,29.0,536.5,575.42,416.29
2016,5,27,15,0,193.0,402.0,1.0,29.0,561.0,617.52,444.96
2016,5,27,15,15,462.0,282.0,0.9,29.0,637.0,799.61,571.74
2016,5,27,15,30,731.0,162.0,0.8,29.0,713.0,948.17,666.47
2016,5,27,15,45,732.5,149.0,0.7,29.0,672.0,931.93,654.09
2016,5,27,16,0,734.0,136.0,0.6,29.0,631.0,912.37,642.03
2016,5,27,16,15,570.5,178.0,0.65,28.5,545.0,793.02,570.92
2016,5,27,16,30,407.0,220.0,0.7,28.0,459.0,670.01,491.39
2016,5,27,16,45,536.0,163.0,0.75,28.0,446.5,717.34,530.41
2016,5,27,17,0,665.0,106.0,0.8,28.0,434.0,762.77,562.74
2016,5,27,17,15,629.5,100.0,0.85,27.5,381.0,706.93,528.36
2016,5,27,17,30,594.0,94.0,0.9,27.0,328.0,651.0,493.77
2016,5,27,17,45,553.5,84.5,0.95,27.0,276.5,586.98,450.91
2016,5,27,18,0,513.0,75.0,1.0,27.0,225.0,524.07,406.89
2016,5,27,18,15,443.0,65.5,0.95,26.0,175.0,441.01,345.78
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,358.42,281.51
2016,5,27,18,45,270.5,42.0,0.9,24.5,83.5,260.11,201.27
2016,5,27,19,0,168.0,28.0,0.9,24.0,42.0,171.0,117.04
2016,5,27,19,15,84.0,14.0,0.95,23.5,21.0,59.15,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,14.55,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,26.3,14.15
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.0,41.22,29.09
2016,5,28,6,30,244.0,73.0,3.1,23.0,118.0,56.45,42.74
2016,5,28,6,45,122.0,81.5,3.3,23.5,104.0,64.91,50.31
2016,5,28,7,0,0.0,90.0,3.5,24.0,90.0,76.24,60.05
2016,5,28,7,15,0.5,108.5,3.65,24.0,109.0,91.32,72.85
2016,5,28,7,30,1.0,127.0,3.8,24.0,128.0,106.28,85.33
2016,5,28,7,45,0.5,122.0,4.0,24.5,122.5,103.85,82.81
2016,5,28,8,0,0.0,117.0,4.2,25.0,117.0,100.87,79.84
2016,5,28,8,15,4.5,153.5,4.25,25.5,156.0,129.42,103.12
2016,5,28,8,30,9.0,190.0,4.3,26.0,195.0,157.68,120.05
2016,5,28,8,45,9.0,199.0,4.35,26.5,205.0,166.95,126.43
2016,5,28,9,0,9.0,208.0,4.4,27.0,215.0,176.08,132.8
2016,5,28,9,15,10.0,219.5,4.35,27.0,227.5,187.22,140.99
2016,5,28,9,30,11.0,231.0,4.3,27.0,240.0,198.49,149.28
2016,5,28,9,45,80.0,316.5,4.3,27.5,382.5,275.99,205.66
2016,5,28,10,0,149.0,402.0,4.3,28.0,525.0,358.95,265.7
2016,5,28,10,15,168.0,420.0,4.2,28.5,564.0,393.7,290.79
2016,5,28,10,30,187.0,438.0,4.1,29.0,603.0,430.72,317.45
2016,5,28,10,45,289.5,421.0,4.1,29.5,685.5,479.78,353.03
2016,5,28,11,0,392.0,404.0,4.1,30.0,768.0,547.19,401.77
2016,5,28,11,15,345.5,436.0,4.05,30.0,761.5,568.7,417.01
2016,5,28,11,30,299.0,468.0,4.0,30.0,755.0,586.43,429.15
2016,5,28,11,45,234.0,486.5,3.95,30.0,713.0,580.85,424.39
2016,5,28,12,0,169.0,505.0,3.9,30.0,671.0,564.73,412.0
2016,5,28,12,15,503.0,335.0,3.85,30.0,831.5,699.54,513.96
2016,5,28,12,30,837.0,165.0,3.8,30.0,992.0,847.0,619.55
2016,5,28,12,45,835.5,164.5,3.8,30.0,987.5,878.12,639.35
2016,5,28,13,0,834.0,164.0,3.8,30.0,983.0,906.78,658.27
2016,5,28,13,15,830.5,163.0,3.8,30.0,970.0,930.42,673.89
2016,5,28,13,30,827.0,162.0,3.8,30.0,957.0,951.02,687.59
2016,5,28,13,45,822.0,160.5,3.8,30.0,936.5,966.56,698.08
2016,5,28,14,0,817.0,159.0,3.8,30.0,916.0,978.84,706.59
2016,5,28,14,15,809.0,157.0,3.8,30.0,889.0,984.35,710.85
2016,5,28,14,30,801.0,155.0,3.8,30.0,862.0,986.5,713.12
2016,5,28,14,45,779.5,159.5,3.8,30.0,825.0,978.6,709.0
2016,5,28,15,0,758.0,164.0,3.8,30.0,788.0,967.44,702.97
2016,5,28,15,15,744.5,161.0,3.75,29.5,748.5,953.39,696.25
2016,5,28,15,30,731.0,158.0,3.7,29.0,709.0,943.61,692.48
2016,5,28,15,45,714.5,153.5,3.65,29.0,665.0,919.3,677.72
2016,5,28,16,0,698.0,149.0,3.6,29.0,621.0,892.43,661.36
2016,5,28,16,15,676.5,144.0,3.5,28.5,572.5,857.73,640.69
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,821.06,618.51
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.5,775.3,588.52
2016,5,28,17,0,600.0,126.0,3.2,28.0,423.0,728.38,557.37
2016,5,28,17,15,562.5,118.5,3.1,27.5,371.0,670.65,518.93
2016,5,28,17,30,525.0,111.0,3.0,27.0,319.0,605.7,474.16
2016,5,28,17,45,481.0,100.0,2.95,27.0,268.0,540.44,427.0
2016,5,28,18,0,437.0,89.0,2.9,27.0,217.0,477.0,378.97
2016,5,28,18,15,367.5,77.0,2.9,26.5,169.0,395.86,315.75
2016,5,28,18,30,298.0,65.0,2.9,26.0,121.0,319.85,253.95
2016,5,28,18,45,206.0,48.0,2.9,25.5,80.5,227.89,177.2
2016,5,28,19,0,114.0,31.0,2.9,25.0,40.0,130.28,89.46
2016,5,28,19,15,57.0,15.5,2.9,24.5,20.0,45.65,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,2.0,13.0,2.05,22.0,13.5,11.82,0.0
2016,5,29,6,0,4.0,26.0,2.2,22.0,27.0,22.59,11.47
2016,5,29,6,15,36.5,48.0,2.25,22.0,55.0,39.95,28.11
2016,5,29,6,30,69.0,70.0,2.3,22.0,83.0,55.55,42.17
2016,5,29,6,45,103.5,90.5,2.4,22.5,117.0,70.79,55.58
2016,5,29,7,0,138.0,111.0,2.5,23.0,151.0,85.68,68.35
2016,5,29,7,15,294.0,115.5,2.55,23.0,224.0,85.92,68.49
2016,5,29,7,30,450.0,120.0,2.6,23.0,297.0,83.24,66.03
2016,5,29,7,45,515.0,126.5,2.7,23.5,358.0,86.05,68.05
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,87.5,68.87
2016,5,29,8,15,386.5,196.5,2.85,24.0,396.5,124.85,99.84
2016,5,29,8,30,193.0,260.0,2.9,24.0,374.0,185.45,139.69
2016,5,29,8,45,120.5,270.5,2.95,24.5,343.5,202.21,150.46
2016,5,29,9,0,48.0,281.0,3.0,25.0,313.0,221.21,166.72
2016,5,29,9,15,33.5,273.0,3.0,25.0,296.5,220.28,166.21
2016,5,29,9,30,19.0,265.0,3.0,25.0,280.0,226.67,171.42
2016,5,29,9,45,89.5,333.5,3.0,25.5,407.0,290.76,217.47
2016,5,29,10,0,160.0,402.0,3.0,26.0,534.0,363.02,269.51
2016,5,29,10,15,88.0,344.5,3.0,26.5,417.5,315.93,235.57
2016,5,29,10,30,16.0,287.0,3.0,27.0,301.0,253.6,189.37
2016,5,29,10,45,29.5,345.0,3.05,27.5,372.0,302.11,225.04
2016,5,29,11,0,43.0,403.0,3.1,28.0,443.0,360.2,266.93
2016,5,29,11,15,29.5,352.0,3.05,28.0,380.0,317.27,235.24
2016,5,29,11,30,16.0,301.0,3.0,28.0,317.0,273.7,203.05
2016,5,29,11,45,207.0,367.0,3.0,28.0,571.0,460.83,343.08
2016,5,29,12,0,398.0,433.0,3.0,28.0,825.0,674.93,495.03
2016,5,29,12,15,616.5,295.5,2.95,28.0,904.5,751.64,551.92
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,831.43,608.99
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,870.07,632.83
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,898.56,650.11
2016,5,29,13,15,825.5,160.5,2.85,29.0,963.0,923.36,665.93
2016,5,29,13,30,823.0,160.0,2.8,29.0,951.0,945.23,679.87
2016,5,29,13,45,815.5,160.0,2.75,29.0,931.0,959.73,689.11
2016,5,29,14,0,808.0,160.0,2.7,29.0,911.0,970.97,696.4
2016,5,29,14,15,430.5,277.0,2.6,28.5,676.0,733.63,536.93
2016,5,29,14,30,53.0,394.0,2.5,28.0,441.0,439.17,323.37
2016,5,29,14,45,422.0,268.5,2.4,28.0,618.0,734.07,542.77
2016,5,29,15,0,791.0,143.0,2.3,28.0,795.0,978.39,706.33
2016,5,29,15,15,532.0,244.5,2.15,27.5,674.0,829.74,606.45
2016,5,29,15,30,273.0,346.0,2.0,27.0,553.0,664.87,490.2
2016,5,29,15,45,324.5,310.5,1.95,27.0,541.0,679.44,504.33
2016,5,29,16,0,376.0,275.0,1.9,27.0,529.0,690.61,514.83
2016,5,29,16,15,531.0,200.0,1.9,27.0,529.5,772.36,576.56
2016,5,29,16,30,686.0,125.0,1.9,27.0,530.0,833.96,620.16
2016,5,29,16,45,655.0,121.0,1.95,27.0,478.5,787.32,590.5
2016,5,29,17,0,624.0,117.0,2.0,27.0,427.0,739.67,560.55
2016,5,29,17,15,587.5,110.0,1.9,26.5,374.5,682.86,523.44
2016,5,29,17,30,551.0,103.0,1.8,26.0,322.0,626.06,485.36
2016,5,29,17,45,495.5,95.5,1.7,25.5,270.0,553.55,434.44
2016,5,29,18,0,440.0,88.0,1.6,25.0,218.0,478.15,378.91
2016,5,29,18,15,371.5,76.0,1.6,24.5,170.0,397.53,316.92
2016,5,29,18,30,303.0,64.0,1.6,24.0,122.0,321.93,256.0
2016,5,29,18,45,205.5,47.5,1.65,24.0,81.5,226.68,176.68
2016,5,29,19,0,108.0,31.0,1.7,24.0,41.0,126.09,87.53
2016,5,29,19,15,54.0,15.5,1.85,24.0,20.5,44.04,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.18,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,5,30,6,15,0.0,15.5,0.95,21.0,15.5,13.62,5.96
2016,5,30,6,30,0.0,24.0,1.0,21.0,24.0,21.11,12.7
2016,5,30,6,45,0.0,34.0,1.05,21.5,34.0,29.95,20.52
2016,5,30,7,0,0.0,44.0,1.1,22.0,44.0,38.8,28.23
2016,5,30,7,15,0.0,33.5,0.95,22.0,33.5,29.51,20.13
2016,5,30,7,30,0.0,23.0,0.8,22.0,23.0,20.25,12.02
2016,5,30,7,45,0.0,17.0,0.7,22.0,17.0,14.97,7.38
2016,5,30,8,0,0.0,11.0,0.6,22.0,11.0,9.69,2.76
2016,5,30,8,15,12.0,114.0,0.5,22.5,121.0,99.2,78.89
2016,5,30,8,30,24.0,217.0,0.4,23.0,231.0,177.16,135.34
2016,5,30,8,45,156.0,256.5,0.35,23.5,360.5,197.24,144.13
2016,5,30,9,0,288.0,296.0,0.3,24.0,490.0,242.82,171.12
2016,5,30,9,15,492.0,235.5,0.6,24.5,595.0,255.57,173.06
2016,5,30,9,30,696.0,175.0,0.9,25.0,700.0,293.69,197.8
2016,5,30,9,45,700.5,184.5,1.2,25.5,737.0,343.65,239.53
2016,5,30,10,0,705.0,194.0,1.5,26.0,774.0,393.97,281.13
2016,5,30,10,15,715.5,197.0,1.75,26.0,807.0,442.24,320.95
2016,5,30,10,30,726.0,200.0,2.0,26.0,840.0,491.08,360.49
2016,5,30,10,45,725.0,208.5,2.25,26.0,864.5,538.47,398.18
2016,5,30,11,0,724.0,217.0,2.5,26.0,889.0,585.06,434.47
2016,5,30,11,15,730.0,218.5,2.55,26.0,908.5,629.57,467.95
2016,5,30,11,30,736.0,220.0,2.6,26.0,928.0,673.51,500.33
2016,5,30,11,45,779.0,192.0,2.7,26.0,950.0,717.47,533.26
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,763.08,566.97
2016,5,30,12,15,823.5,164.5,2.65,26.0,976.5,800.82,591.62
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,836.86,614.46
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,868.76,633.75
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,898.37,651.36
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,923.18,666.59
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,945.06,679.86
2016,5,30,13,45,826.0,153.0,2.1,27.0,934.0,951.45,683.21
2016,5,30,14,0,827.0,148.0,2.0,27.0,916.0,965.85,691.85
2016,5,30,14,15,820.5,146.5,1.9,27.0,890.0,984.75,703.25
2016,5,30,14,30,814.0,145.0,1.8,27.0,864.0,988.91,705.32
2016,5,30,14,45,809.0,140.5,1.75,27.0,832.0,988.06,705.13
2016,5,30,15,0,804.0,136.0,1.7,27.0,800.0,983.88,703.03
2016,5,30,15,15,792.5,133.5,1.65,27.0,761.0,972.11,696.32
2016,5,30,15,30,781.0,131.0,1.6,27.0,722.0,957.25,687.86
2016,5,30,15,45,771.5,125.0,1.6,27.0,679.0,937.45,677.04
2016,5,30,16,0,762.0,119.0,1.6,27.0,636.0,914.73,664.44
2016,5,30,16,15,742.5,115.0,1.65,27.0,587.5,881.86,645.82
2016,5,30,16,30,723.0,111.0,1.7,27.0,539.0,846.77,625.59
2016,5,30,16,45,696.5,107.0,1.75,27.0,487.5,808.72,603.06
2016,5,30,17,0,670.0,103.0,1.8,27.0,436.0,764.23,575.68
2016,5,30,17,15,635.0,97.0,1.7,26.5,383.0,708.75,539.94
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,653.18,503.22
2016,5,30,17,45,538.5,86.5,1.5,26.0,276.5,578.16,450.25
2016,5,30,18,0,477.0,82.0,1.4,26.0,223.0,505.38,397.1
2016,5,30,18,15,409.5,71.0,1.3,25.5,174.5,418.57,331.17
2016,5,30,18,30,342.0,60.0,1.2,25.0,126.0,343.2,271.01
2016,5,30,18,45,246.0,45.5,1.1,24.5,85.0,249.72,194.08
2016,5,30,19,0,150.0,31.0,1.0,24.0,44.0,165.48,116.85
2016,5,30,19,15,75.0,15.5,1.05,23.5,22.0,55.76,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,10.5,14.0,1.85,21.5,15.0,12.73,0.0
2016,5,31,6,0,21.0,28.0,1.9,22.0,30.0,23.99,12.7
2016,5,31,6,15,61.0,50.0,1.95,22.0,60.5,40.43,28.55
2016,5,31,6,30,101.0,72.0,2.0,22.0,91.0,57.03,43.45
2016,5,31,6,45,142.0,90.5,2.1,22.5,127.0,70.99,55.75
2016,5,31,7,0,183.0,109.0,2.2,23.0,163.0,81.15,64.47
2016,5,31,7,15,99.0,124.0,2.25,23.0,154.0,95.04,76.26
2016,5,31,7,30,15.0,139.0,2.3,23.0,145.0,114.96,92.92
2016,5,31,7,45,288.5,138.5,2.35,23.0,280.5,99.78,79.77
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,91.04,72.11
2016,5,31,8,15,321.5,196.0,2.45,23.0,359.0,133.51,107.42
2016,5,31,8,30,81.0,254.0,2.5,23.0,302.0,189.7,145.18
2016,5,31,8,45,108.5,283.0,2.6,23.5,353.0,219.49,164.78
2016,5,31,9,0,136.0,312.0,2.7,24.0,404.0,241.82,179.3
2016,5,31,9,15,70.0,243.0,2.75,24.5,291.0,207.16,154.88
2016,5,31,9,30,4.0,174.0,2.8,25.0,178.0,151.38,113.91
2016,5,31,9,45,4.0,168.0,2.85,25.5,172.0,147.24,110.36
2016,5,31,10,0,4.0,162.0,2.9,26.0,166.0,142.89,106.6
2016,5,31,10,15,5.5,167.5,2.9,26.0,173.0,148.72,110.93
2016,5,31,10,30,7.0,173.0,2.9,26.0,180.0,154.73,115.42
2016,5,31,10,45,38.5,305.5,2.95,26.5,342.0,275.95,206.82
2016,5,31,11,0,70.0,438.0,3.0,27.0,504.0,402.67,299.02
2016,5,31,11,15,35.0,270.5,3.1,27.0,303.5,253.96,189.47
2016,5,31,11,30,0.0,103.0,3.2,27.0,103.0,91.51,65.82
2016,5,31,11,45,0.0,88.5,3.3,27.5,88.5,78.77,55.94
2016,5,31,12,0,0.0,74.0,3.4,28.0,74.0,65.96,45.89
2016,5,31,12,15,0.0,87.5,3.65,28.0,87.5,78.02,55.22
2016,5,31,12,30,0.0,101.0,3.9,28.0,101.0,90.12,64.57
2016,5,31,12,45,0.0,105.0,4.2,28.0,105.0,93.78,67.4
2016,5,31,13,0,0.0,109.0,4.5,28.0,109.0,97.43,70.24
2016,5,31,13,15,0.0,93.0,4.55,27.5,93.0,83.12,59.33
2016,5,31,13,30,0.0,77.0,4.6,27.0,77.0,68.75,48.32
2016,5,31,13,45,0.0,68.0,4.65,27.0,68.0,60.64,42.03
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,52.55,35.74
2016,5,31,14,15,0.0,57.5,4.4,26.5,57.5,51.17,34.78
2016,5,31,14,30,0.0,56.0,4.1,26.0,56.0,49.8,33.83
2016,5,31,14,45,0.0,53.0,3.8,26.0,53.0,47.09,31.75
2016,5,31,15,0,0.0,50.0,3.5,26.0,50.0,44.39,29.67
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,39.91,26.25
2016,5,31,15,30,0.0,40.0,3.3,25.0,40.0,35.44,22.81
2016,5,31,15,45,0.0,71.0,3.25,25.0,71.0,62.96,44.88
2016,5,31,16,0,0.0,102.0,3.2,25.0,102.0,90.8,67.17
2016,5,31,16,15,5.0,147.0,3.1,24.5,150.0,138.79,105.79
2016,5,31,16,30,10.0,192.0,3.0,24.0,198.0,190.22,147.01
2016,5,31,16,45,126.5,199.0,2.95,24.0,262.5,341.25,269.21
2016,5,31,17,0,243.0,206.0,2.9,24.0,327.0,475.36,374.49
2016,5,31,17,15,223.0,185.5,2.85,23.5,286.5,430.09,341.08
2016,5,31,17,30,203.0,165.0,2.8,23.0,246.0,368.78,295.55
2016,5,31,17,45,160.5,145.0,2.8,23.0,203.0,307.52,247.47
2016,5,31,18,0,118.0,125.0,2.8,23.0,160.0,248.85,200.21
2016,5,31,18,15,90.0,100.5,2.7,23.0,124.0,196.77,157.48
2016,5,31,18,30,62.0,76.0,2.6,23.0,88.0,133.97,105.25
2016,5,31,18,45,31.0,50.5,2.55,23.0,56.5,80.53,59.98
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,22.79,11.41
2016,5,31,19,15,0.0,12.5,2.45,23.0,12.5,11.37,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.0,14.55,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,38.0,25.66,14.13
2016,6,1,6,15,160.5,52.0,1.05,21.0,77.5,40.91,29.11
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,55.77,42.57
2016,6,1,6,45,226.5,90.0,0.95,21.5,143.5,68.47,53.8
2016,6,1,7,0,213.0,108.0,0.9,22.0,170.0,80.64,64.25
2016,6,1,7,15,106.5,105.5,0.8,22.0,136.5,82.97,66.15
2016,6,1,7,30,0.0,103.0,0.7,22.0,103.0,88.46,70.63
2016,6,1,7,45,118.5,153.5,0.65,22.5,212.5,115.43,92.91
2016,6,1,8,0,237.0,204.0,0.6,23.0,322.0,138.81,111.65
2016,6,1,8,15,428.5,179.5,0.6,23.0,420.5,114.35,90.95
2016,6,1,8,30,620.0,155.0,0.6,23.0,519.0,111.66,74.13
2016,6,1,8,45,640.5,161.5,0.6,23.5,567.0,154.76,93.98
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,200.59,124.3
2016,6,1,9,15,460.5,258.0,0.65,24.0,580.0,264.6,181.73
2016,6,1,9,30,260.0,348.0,0.7,24.0,545.0,312.51,225.86
2016,6,1,9,45,192.0,373.5,0.8,24.0,523.5,339.2,248.54
2016,6,1,10,0,124.0,399.0,0.9,24.0,502.0,348.02,257.22
2016,6,1,10,15,66.5,302.0,0.9,24.0,357.5,275.4,205.28
2016,6,1,10,30,9.0,205.0,0.9,24.0,213.0,182.65,136.58
2016,6,1,10,45,12.5,247.5,0.95,24.5,259.0,221.23,165.63
2016,6,1,11,0,16.0,290.0,1.0,25.0,305.0,260.38,194.17
2016,6,1,11,15,162.5,377.5,1.0,25.0,534.0,416.04,308.5
2016,6,1,11,30,309.0,465.0,1.0,25.0,763.0,590.48,430.13
2016,6,1,11,45,378.0,451.5,1.0,25.5,820.5,650.67,469.78
2016,6,1,12,0,447.0,438.0,1.0,26.0,878.0,712.82,511.1
2016,6,1,12,15,428.5,438.0,1.0,26.0,861.0,725.63,519.11
2016,6,1,12,30,410.0,438.0,1.0,26.0,844.0,736.06,525.96
2016,6,1,12,45,374.5,451.0,1.0,26.0,820.5,739.9,527.93
2016,6,1,13,0,339.0,464.0,1.0,26.0,797.0,740.82,527.97
2016,6,1,13,15,372.0,442.0,1.05,26.0,803.5,768.99,548.26
2016,6,1,13,30,405.0,420.0,1.1,26.0,810.0,796.33,567.72
2016,6,1,13,45,431.5,406.0,1.15,26.0,814.0,833.52,593.03
2016,6,1,14,0,458.0,392.0,1.2,26.0,818.0,861.76,612.64
2016,6,1,14,15,449.0,376.5,1.3,26.0,784.0,851.52,607.95
2016,6,1,14,30,440.0,361.0,1.4,26.0,750.0,838.49,601.86
2016,6,1,14,45,344.0,378.0,1.55,26.5,675.5,754.29,546.14
2016,6,1,15,0,248.0,395.0,1.7,27.0,601.0,682.48,497.27
2016,6,1,15,15,308.5,358.5,1.75,27.0,601.5,709.89,519.9
2016,6,1,15,30,369.0,322.0,1.8,27.0,602.0,734.53,539.9
2016,6,1,15,45,184.5,203.5,1.9,27.0,343.5,416.98,316.67
2016,6,1,16,0,0.0,85.0,2.0,27.0,85.0,75.38,54.05
2016,6,1,16,15,23.5,163.0,1.95,26.5,177.0,183.24,140.19
2016,6,1,16,30,47.0,241.0,1.9,26.0,269.0,296.11,227.75
2016,6,1,16,45,23.5,125.0,1.85,26.0,139.0,144.35,110.51
2016,6,1,17,0,0.0,9.0,1.8,26.0,9.0,7.93,0.8
2016,6,1,17,15,0.0,8.0,1.7,25.5,8.0,7.04,0.13
2016,6,1,17,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,6,1,17,45,0.0,5.5,1.55,25.0,5.5,4.83,0.0
2016,6,1,18,0,0.0,4.0,1.5,25.0,4.0,3.51,0.0
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.63,0.0
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.75,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.31,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.88,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
