Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.45,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.88,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.63,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.38,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,6.58,0.11
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,8.78,2.06
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,14.07,6.69
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,19.37,11.29
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,56.12,42.99
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,91.45,72.82
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,129.91,104.86
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,170.25,126.88
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,194.16,144.18
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,213.2,163.42
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,234.57,178.89
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,269.9,205.27
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,255.58,194.4
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,246.24,187.26
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,285.01,216.35
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,335.23,253.75
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,415.56,312.85
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,507.43,379.72
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,582.79,438.33
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,688.34,518.53
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,696.75,518.89
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,690.67,508.4
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,765.29,564.46
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,840.95,616.82
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,795.33,580.4
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,724.09,524.12
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,733.2,530.4
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,740.55,534.74
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,763.18,550.82
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,784.62,565.95
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,909.45,655.6
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,998.6,713.66
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,796.55,581.27
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,545.8,402.61
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,782.97,579.08
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,966.07,701.04
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,956.36,694.31
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,932.95,681.14
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,901.69,662.37
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,868.15,642.09
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,827.3,617.36
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,784.78,591.16
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,735.57,559.92
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,681.96,524.81
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,620.28,482.27
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,559.64,438.94
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,481.02,380.63
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,406.33,321.77
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,313.51,245.58
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,229.15,167.75
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,109.84,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,12.73,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,23.48,12.69
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,38.78,27.57
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,53.74,41.18
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,70.27,55.83
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,86.33,69.73
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,95.5,77.54
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,107.69,87.76
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,117.14,95.28
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,126.19,102.35
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,79.71,62.74
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,80.38,46.28
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,129.48,67.99
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,180.57,102.79
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,251.91,170.49
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,317.76,232.1
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,356.37,261.97
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,397.21,293.59
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,402.19,300.17
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,406.01,304.32
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,475.5,355.45
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,562.19,418.91
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,403.22,303.82
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,220.3,165.19
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,474.46,363.08
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,770.32,575.51
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,711.12,526.97
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,619.38,454.91
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,649.38,476.94
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,679.79,498.44
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,722.11,528.36
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,759.14,554.5
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,744.99,544.35
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,728.37,532.88
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,490.5,366.67
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,234.62,176.46
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,479.05,363.51
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,721.05,536.01
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,605.22,452.5
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,506.27,380.9
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,622.52,470.02
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,732.99,551.48
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,661.57,502.26
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,607.86,465.7
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,572.8,442.25
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,536.22,417.23
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,494.13,387.54
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,451.24,356.67
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,401.01,319.31
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,351.24,281.19
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,293.61,235.63
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,237.88,189.99
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,173.86,136.03
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,113.08,81.47
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,53.33,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,21.84,11.49
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,30.0,20.11
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,37.83,27.37
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,41.92,31.15
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,45.89,34.64
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,76.62,61.21
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,120.37,98.36
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,139.63,113.84
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,150.25,121.82
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,159.55,128.84
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,172.27,132.19
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,186.82,142.48
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,201.36,152.95
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,247.37,185.47
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,300.47,223.74
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,338.95,250.0
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,400.11,294.61
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,433.45,321.43
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,464.57,345.93
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,419.56,314.11
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,356.6,267.23
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,467.41,350.5
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,592.41,442.32
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,503.08,376.37
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,395.59,295.68
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,551.7,413.94
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,724.02,539.38
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,756.08,561.83
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,791.33,587.03
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,875.62,652.58
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,945.37,701.68
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,804.81,601.89
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,614.8,458.22
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,712.68,532.74
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,797.7,596.09
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,738.76,553.1
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,678.19,509.11
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,471.35,358.48
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,248.61,188.89
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,256.73,196.18
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,265.21,203.37
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,413.9,321.47
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,543.16,421.97
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,634.15,494.08
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,704.87,549.53
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,654.15,513.72
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,595.7,472.12
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,571.93,454.75
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,537.8,428.55
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,459.37,368.16
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,384.7,307.64
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,286.13,225.97
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,201.72,149.48
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,96.87,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,13.19,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,24.2,13.22
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,40.16,28.53
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,55.76,42.55
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,70.99,56.01
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,85.87,68.84
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,65.32,50.97
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,50.25,37.79
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,57.21,43.53
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,63.66,48.74
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,71.1,54.72
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,91.28,54.91
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,139.06,76.06
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,189.67,110.04
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,241.42,151.23
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,302.5,202.28
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,355.14,247.34
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,408.56,292.66
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,459.02,336.57
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,510.71,378.39
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,552.92,410.61
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,591.46,439.0
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,425.52,319.21
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,234.03,174.17
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,425.16,318.68
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,630.45,467.26
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,698.9,516.37
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,771.85,568.57
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,856.04,633.27
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,933.68,687.62
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,959.79,704.53
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,982.84,719.7
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,999.81,731.3
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,1013.41,740.81
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,1022.11,746.39
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,1027.36,749.91
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,1025.71,749.87
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,1020.71,747.82
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,1010.28,743.28
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,996.64,736.75
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,977.16,724.98
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,965.25,718.45
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,922.67,691.73
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,878.21,663.68
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,779.1,595.76
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,669.06,518.51
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,619.26,484.02
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,569.47,448.37
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,516.68,409.84
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,463.87,370.05
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,397.4,319.07
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,333.56,267.84
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,255.41,202.34
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,183.26,136.68
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,88.77,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,12.73,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.8,12.29
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,30.53,20.57
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,37.99,27.51
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,42.53,31.69
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,46.92,35.54
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,49.49,37.66
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,57.05,44.02
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,58.81,45.18
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,60.48,46.23
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,61.22,46.57
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,82.62,47.21
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,133.29,69.72
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,195.28,112.37
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,256.75,169.84
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,311.61,221.83
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,344.06,242.68
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,412.13,293.46
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,465.6,338.29
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,518.82,381.81
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,570.55,422.3
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,621.42,460.86
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,669.9,497.39
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,716.99,531.97
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,760.91,563.58
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,803.06,591.65
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,842.23,617.26
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,879.32,641.29
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,912.09,661.32
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,942.29,679.55
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,968.25,695.99
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,991.07,710.41
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,1008.7,721.98
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,1022.93,731.53
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,1031.21,737.0
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,1035.97,740.41
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,1033.87,739.65
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,1028.41,736.96
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,1017.32,732.32
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,1002.96,725.73
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,982.97,714.2
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,960.06,700.89
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,939.68,689.78
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,906.46,670.14
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,865.57,644.47
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,822.92,617.39
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,770.21,583.74
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,721.5,552.15
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,656.57,507.33
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,592.75,461.88
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,513.19,404.14
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,437.38,345.71
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,337.91,265.32
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,247.26,184.86
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,121.01,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,13.64,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,23.46,12.71
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,33.18,22.66
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,43.86,32.36
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,49.71,37.65
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,55.32,42.51
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,58.56,45.16
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,61.64,47.57
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,63.7,48.94
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,65.59,50.13
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,66.23,50.36
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,93.69,56.75
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,141.32,77.94
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,191.41,111.26
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,242.17,150.92
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,294.51,194.28
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,350.38,245.58
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,391.84,282.35
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,435.7,314.45
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,508.71,369.22
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,558.25,406.79
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,607.11,442.77
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,583.39,424.91
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,538.72,389.97
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,651.13,474.71
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,783.68,569.92
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,739.83,534.81
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,675.89,485.23
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,797.87,574.5
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,918.78,654.64
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,944.03,669.71
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,966.27,683.83
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,983.95,695.72
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,998.38,705.72
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,1006.03,711.1
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,1010.28,714.56
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,1009.16,715.39
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,1004.71,714.33
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,993.97,709.82
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,991.2,710.55
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,969.7,698.52
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,945.35,684.88
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,914.24,665.87
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,880.77,645.33
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,840.91,620.44
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,799.26,594.15
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,751.21,564.24
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,697.96,529.99
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,633.54,486.14
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,570.28,441.61
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,490.22,383.7
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,413.89,324.82
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,318.06,247.89
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,228.68,170.04
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,110.64,0.9
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,14.55,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,24.98,13.81
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,35.78,24.68
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,46.24,34.12
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,53.43,40.51
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,58.47,44.84
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,61.54,47.31
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,64.47,49.56
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,65.69,50.31
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,66.82,50.95
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,77.3,59.52
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,104.5,67.26
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,140.4,79.75
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,190.43,111.58
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,251.98,164.1
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,312.17,216.21
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,359.47,254.86
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,404.85,291.29
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,430.1,313.79
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,440.92,323.48
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,502.19,367.54
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,578.53,422.01
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,571.68,416.66
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,552.85,402.28
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,625.92,455.08
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,709.69,513.95
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,571.96,416.83
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,411.1,300.21
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,652.13,479.31
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,897.74,646.58
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,921.71,660.17
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,942.76,673.82
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,958.39,684.52
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,970.84,693.35
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,977.61,699.69
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,981.13,704.15
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,976.4,702.1
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,968.49,698.2
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,962.77,697.27
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,946.47,689.56
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,921.79,675.12
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,894.58,659.06
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,860.39,638.82
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,824.2,617.08
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,702.17,533.88
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,593.82,455.97
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,609.05,471.49
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,617.0,480.12
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,552.89,433.55
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,490.51,386.86
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,412.53,327.31
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,338.89,268.69
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,252.76,197.94
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,159.93,118.72
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,76.38,4.38
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,14.1,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,24.16,13.12
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,36.11,24.92
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,47.66,35.31
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,54.27,41.23
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,61.63,47.53
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,65.71,50.86
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,69.57,53.88
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,70.87,54.67
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,72.07,55.35
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,73.02,55.93
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,92.24,56.59
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,137.64,77.03
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,192.82,114.54
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,241.37,152.14
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,291.66,193.4
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,341.84,235.3
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,393.03,277.61
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,443.19,319.02
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,493.57,359.68
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,522.05,382.7
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,542.67,397.28
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,600.31,442.13
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,681.39,503.46
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,722.67,532.43
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,762.55,559.9
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,798.61,584.04
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,832.99,606.98
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,863.91,627.57
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,892.68,646.74
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,916.72,662.54
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,937.9,676.53
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,954.17,687.42
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,967.3,696.4
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,974.78,701.52
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,990.91,712.38
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,982.68,707.96
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,971.14,701.71
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,831.77,609.68
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,675.39,499.06
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,795.86,590.56
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,897.91,663.09
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,736.05,551.69
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,570.94,432.08
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,664.68,505.6
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,737.82,560.58
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,681.93,522.61
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,625.91,484.57
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,553.52,433.56
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,490.39,387.15
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,413.93,328.45
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,341.8,270.8
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,256.06,200.31
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,177.33,131.75
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,78.16,9.38
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,13.19,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,22.67,11.95
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,32.39,21.77
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,42.94,31.28
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,47.58,35.48
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,52.06,39.35
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,55.06,41.88
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,57.91,44.2
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,59.44,45.23
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,60.85,46.15
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,68.03,51.89
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,87.41,52.1
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,170.14,109.59
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,242.04,170.19
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,244.01,162.03
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,285.2,188.14
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,343.97,236.92
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,395.67,279.89
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,446.44,321.92
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,497.22,362.91
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,546.02,400.59
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,594.21,436.64
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,640.05,470.87
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,684.67,503.41
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,727.34,533.17
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,768.63,560.32
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,805.74,584.52
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,840.99,607.37
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,872.61,626.86
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,901.91,644.76
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,927.21,660.98
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,949.58,675.38
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,966.48,686.39
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,980.17,695.5
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,873.83,625.88
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,727.36,522.2
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,873.66,629.83
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,987.12,705.38
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,976.92,700.11
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,963.64,694.11
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,952.45,688.62
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,927.68,674.39
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,896.93,656.85
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,863.88,637.69
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,824.33,613.13
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,779.26,584.53
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,726.47,550.57
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,673.37,515.61
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,603.91,466.88
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,536.16,417.99
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,457.42,359.19
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,378.23,297.3
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,284.68,221.59
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,200.0,148.64
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,98.99,18.49
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,25.72,14.2
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,37.95,26.31
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,50.54,37.58
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,58.51,44.65
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,66.18,51.22
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,71.65,55.83
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,76.87,60.1
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,107.08,85.16
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,145.3,116.34
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,103.13,81.0
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,99.82,63.56
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,170.69,115.93
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,238.73,177.46
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,233.98,160.89
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,288.29,193.82
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,338.5,235.99
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,388.95,277.88
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,442.86,321.85
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,491.53,361.13
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,538.51,397.55
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,584.49,432.16
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,628.3,465.17
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,671.38,496.95
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,711.04,525.62
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,752.05,554.59
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,784.51,577.31
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,818.46,600.65
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,812.23,591.12
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,796.59,575.1
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,809.69,584.27
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,820.52,591.74
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,818.93,591.08
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,814.67,588.77
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,832.97,602.33
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,849.2,614.42
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,894.88,648.84
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,942.17,682.83
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,831.44,606.92
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,710.2,521.99
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,791.87,583.6
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,857.3,632.02
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,821.19,609.57
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,776.42,581.73
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,730.71,551.55
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,684.23,520.31
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,433.16,336.35
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,183.72,141.33
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,326.97,258.17
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,442.11,347.94
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,352.4,278.57
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,282.76,223.05
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,202.14,157.03
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,126.44,92.69
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,53.92,10.07
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
