Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,25.71,14.09
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,39.54,27.58
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,51.25,38.18
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,59.93,45.87
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,68.26,53.0
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,75.29,58.93
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,81.92,64.38
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,95.86,75.74
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,108.9,86.17
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,141.17,112.51
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,171.73,126.81
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,196.29,135.99
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,221.62,148.11
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,268.75,186.88
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,319.12,228.57
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,352.21,252.83
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,402.43,290.7
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,445.45,325.08
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,486.92,357.37
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,518.92,381.38
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,548.24,402.61
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,598.74,439.18
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,651.11,476.38
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,669.28,488.3
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,684.98,498.35
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,702.98,510.51
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,716.38,519.37
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,724.44,524.2
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,729.91,527.2
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,747.5,539.84
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,763.77,551.54
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,718.85,519.93
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,657.76,477.38
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,617.26,449.53
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,574.74,419.86
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,699.68,512.06
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,823.95,600.46
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,860.92,628.17
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,899.77,657.19
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,773.44,569.87
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,639.13,475.03
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,648.55,486.33
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,672.42,506.59
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,680.56,515.25
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,682.89,519.95
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,627.24,481.66
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,572.07,443.21
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,509.73,397.84
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,448.99,352.38
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,373.59,294.86
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,288.69,228.02
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,210.48,163.92
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,137.2,101.34
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,66.97,16.52
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,15.01,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,26.46,14.62
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,37.99,26.26
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,49.85,36.99
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,55.33,41.94
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,61.69,47.4
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,65.79,50.74
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,69.65,53.77
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,100.06,78.99
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,135.05,107.5
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,142.5,113.19
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,160.52,115.71
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,154.35,95.34
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,185.03,107.18
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,234.55,145.74
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,285.67,187.96
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,336.91,231.05
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,395.11,278.85
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,444.8,320.13
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,494.46,360.4
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,543.31,398.34
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,591.51,434.63
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,636.81,468.65
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,680.93,501.0
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,722.29,530.89
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,762.04,558.6
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,798.13,582.54
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,832.43,605.16
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,863.59,624.37
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,892.55,642.0
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,916.3,657.5
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,937.14,671.18
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,851.66,612.67
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,729.6,523.83
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,718.77,517.77
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,706.1,509.84
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,718.94,520.55
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,730.04,530.06
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,764.84,558.23
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,814.44,595.78
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,778.87,572.14
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,741.79,547.89
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,733.57,545.74
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,721.54,540.82
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,625.23,472.72
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,514.88,393.44
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,506.21,390.62
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,511.51,396.86
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,439.4,343.93
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,386.34,303.97
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,324.59,256.51
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,265.32,209.2
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,197.06,153.01
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,132.94,98.02
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,64.99,18.07
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.42,14.55
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,40.24,28.13
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,52.03,38.83
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,56.96,43.33
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,68.01,52.79
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,74.79,58.52
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,81.48,64.03
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,97.39,77.07
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,113.1,89.72
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,134.56,107.13
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,156.26,118.87
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,169.64,128.38
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,183.23,138.07
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,217.44,163.14
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,241.04,179.89
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,264.21,196.49
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,288.21,213.56
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,307.69,227.71
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,327.62,242.1
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,350.07,257.73
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,373.31,273.76
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,375.41,275.2
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,376.71,276.11
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,440.39,321.52
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,508.18,368.9
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,664.73,486.69
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,832.75,606.3
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,781.32,566.16
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,696.83,501.25
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,626.37,452.49
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,545.53,395.31
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,605.0,438.88
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,655.53,475.56
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,722.9,524.29
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,777.23,563.91
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,720.63,524.62
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,645.04,472.42
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,827.32,608.85
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,967.47,706.82
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,946.4,693.5
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,922.55,679.47
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,788.98,590.99
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,627.77,475.72
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,715.09,544.46
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,779.83,591.55
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,727.55,556.27
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,674.92,520.72
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,610.96,475.16
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,548.23,429.28
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,470.0,370.88
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,395.36,312.0
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,299.06,233.88
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,216.8,162.86
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,108.2,37.24
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,15.01,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,27.05,14.99
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,44.6,31.7
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,60.37,45.71
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,71.97,55.89
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,83.24,65.48
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,87.4,68.94
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,94.16,74.45
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,94.89,74.65
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,95.6,74.81
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,96.51,75.13
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,112.32,74.39
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,148.65,88.16
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,190.39,114.28
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,237.46,150.77
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,286.5,191.23
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,339.75,235.03
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,388.87,275.81
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,438.49,317.19
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,488.42,357.91
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,537.19,396.21
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,587.92,434.88
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,633.21,469.33
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,677.44,502.22
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,719.76,532.31
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,761.01,560.43
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,798.39,585.05
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,834.05,608.42
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,865.43,627.79
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,894.62,645.57
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,919.9,661.8
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,942.3,676.14
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,958.84,686.69
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,972.17,695.25
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,980.31,700.55
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,985.16,703.88
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,984.76,703.97
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,981.17,702.17
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,982.59,705.19
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,969.66,699.04
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,949.22,687.12
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,926.0,673.49
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,895.58,655.86
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,862.87,636.62
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,823.14,611.53
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,787.01,588.69
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,735.59,555.51
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,683.77,521.4
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,622.31,479.4
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,561.75,436.69
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,483.78,379.73
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,409.33,321.79
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,317.94,248.0
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,232.33,174.78
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,115.44,43.21
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,26.45,14.46
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,38.03,26.2
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.9,36.85
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,55.02,41.49
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,60.97,46.59
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,64.71,49.73
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,68.25,52.59
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,67.17,51.38
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,66.26,50.31
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,66.86,50.5
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,84.03,50.35
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,135.8,74.28
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,183.51,105.11
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,233.63,143.97
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,285.29,186.6
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,343.7,234.98
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,395.47,278.15
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,446.09,320.37
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,496.66,361.61
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,545.98,400.2
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,594.78,437.32
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,640.71,472.19
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,685.41,505.4
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,727.7,535.17
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,768.31,562.21
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,805.57,587.06
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,840.97,610.54
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,872.79,631.55
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,902.33,651.03
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,927.45,667.37
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,949.62,681.82
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,967.29,693.4
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,981.76,702.99
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,990.0,708.68
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,994.9,712.37
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,992.08,711.24
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,986.08,708.24
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,975.73,702.29
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,973.43,701.75
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,953.47,690.06
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,930.7,676.72
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,900.8,659.5
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,868.59,640.66
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,826.53,613.98
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,788.16,589.61
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,736.73,556.25
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,684.9,521.95
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,620.58,477.92
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,557.48,433.35
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,479.78,376.82
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,405.54,319.32
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,308.12,240.71
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,224.63,169.12
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,112.57,44.63
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,25.02,13.39
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,35.84,24.48
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,46.32,33.96
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,50.67,37.95
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,53.1,40.05
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,56.47,42.81
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,59.66,45.31
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,58.41,43.99
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,63.28,47.81
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,64.23,48.31
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,81.88,48.13
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,128.94,67.19
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,188.0,106.6
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,239.26,146.29
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,291.79,189.68
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,344.52,234.06
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,398.05,278.7
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,450.5,322.27
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,502.8,364.66
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,552.85,403.59
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,602.16,440.78
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,649.79,476.46
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,696.08,510.28
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,739.29,540.14
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,780.78,566.56
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,818.49,590.76
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,854.11,613.37
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,886.76,632.84
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,916.99,650.57
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,942.65,666.62
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,965.25,680.75
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,983.24,692.01
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,997.93,701.28
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,1006.76,707.0
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,1012.16,710.74
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,1012.16,711.26
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,1008.8,709.87
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,999.51,704.93
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,987.0,698.15
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,968.3,688.03
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,946.69,676.16
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,918.41,660.61
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,897.43,649.78
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,858.91,626.41
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,818.58,601.73
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,770.06,571.61
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,720.72,540.3
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,660.32,500.62
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,605.01,463.15
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,530.58,410.53
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,459.36,357.59
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,367.57,284.99
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,283.32,213.29
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,142.07,60.52
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,24.99,13.23
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,36.17,24.64
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,47.0,34.38
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,53.29,40.01
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,60.24,45.96
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,64.02,49.13
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,67.59,52.02
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,69.72,53.52
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,71.68,54.83
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,72.34,55.16
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,88.17,54.71
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,133.26,73.65
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,188.09,110.03
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,237.09,147.71
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,287.85,189.18
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,337.94,230.42
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,389.36,272.06
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,440.33,312.27
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,495.46,353.72
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,544.5,389.28
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,593.34,423.07
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,639.22,456.16
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,683.96,487.74
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,725.24,515.77
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,764.52,541.81
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,801.42,565.91
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,836.63,588.9
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,868.51,609.77
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,898.35,629.39
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,923.86,645.76
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,946.54,660.47
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,963.89,672.0
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,978.07,681.74
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,986.06,687.19
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,990.76,690.81
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,1001.0,698.67
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,996.38,697.48
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,985.38,692.0
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,971.26,684.76
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,949.21,672.67
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,924.43,658.95
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,892.39,641.35
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,864.02,626.03
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,818.98,598.34
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,772.78,569.65
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,719.21,536.09
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,665.32,501.52
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,595.1,453.76
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,520.13,400.99
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,443.96,345.82
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,371.95,290.86
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,279.76,217.13
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,195.76,146.56
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,100.15,42.83
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,14.1,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,24.92,13.1
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,38.78,26.88
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,50.59,37.58
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,58.57,44.69
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,66.26,51.29
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,71.74,55.79
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,76.97,59.94
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,77.94,60.41
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,78.47,60.49
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,111.1,87.29
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,159.02,115.33
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,200.94,140.97
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,237.33,168.15
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,273.55,193.11
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,315.49,223.57
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,348.36,250.2
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,377.1,272.92
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,409.88,297.79
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,442.85,322.38
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,470.3,342.13
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,504.91,366.36
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,574.6,419.53
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,673.43,493.12
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,637.91,464.67
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,579.7,419.19
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,674.36,487.4
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,780.27,560.98
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,686.37,494.69
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,576.81,416.79
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,679.52,491.43
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,781.39,562.81
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,734.54,529.34
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,671.37,485.48
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,842.57,610.47
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,985.55,706.85
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,907.62,655.7
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,813.26,589.5
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,895.73,652.08
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,958.14,694.69
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,939.34,683.06
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,917.67,670.36
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,887.69,651.83
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,860.82,635.41
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,821.82,611.12
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,781.17,585.53
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,729.56,552.05
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,677.54,517.63
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,616.51,474.86
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,556.29,431.52
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,480.53,376.34
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,408.06,320.21
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,315.21,246.03
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,235.96,178.4
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,118.26,53.72
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,13.19,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,22.65,11.38
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,33.11,22.19
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,43.26,31.35
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,50.62,37.9
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,56.18,42.69
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,59.74,45.6
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,63.12,48.24
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,63.69,48.44
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,64.23,48.6
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,64.91,48.87
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,86.77,53.93
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,131.67,72.05
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,179.25,102.53
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,228.55,140.4
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,279.52,182.2
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,332.52,233.23
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,374.24,270.67
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,407.04,291.77
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,487.43,349.75
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,536.13,386.26
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,584.46,421.41
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,597.64,429.65
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,602.83,430.45
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,671.78,482.09
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,757.49,543.49
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,718.77,512.36
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,661.06,467.56
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,776.9,551.52
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,892.69,627.55
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,817.67,575.87
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,710.73,499.12
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,652.56,461.39
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,599.93,425.98
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,650.85,463.02
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,717.05,508.89
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,860.86,611.14
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,984.07,691.95
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,973.66,686.01
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,960.18,679.56
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,939.6,668.71
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,916.24,656.14
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,885.89,639.89
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,858.97,625.77
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,816.87,600.12
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,773.41,573.28
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,721.39,540.21
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,669.02,506.18
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,603.62,461.48
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,539.47,416.26
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,461.65,359.62
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,383.59,299.96
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,292.33,227.18
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,209.39,157.52
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,106.87,49.22
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,13.64,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,24.21,12.43
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,35.0,23.74
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,46.23,33.86
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,52.89,39.75
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,60.28,45.99
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,64.04,49.05
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,67.61,51.83
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,68.66,52.3
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,69.64,52.69
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,70.4,52.99
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,84.26,52.12
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,129.47,70.49
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,184.23,106.21
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,232.79,143.01
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,283.16,183.79
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,333.15,224.72
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,384.21,266.01
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,434.51,306.53
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,485.05,346.14
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,537.21,385.07
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,585.22,419.99
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,630.47,453.14
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,674.61,484.78
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,676.77,482.88
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,667.6,472.3
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,700.22,494.71
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,732.91,516.66
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,814.91,575.19
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,891.26,624.86
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,801.25,563.69
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,666.21,468.0
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,833.52,587.84
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,970.67,677.63
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,979.1,682.28
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,984.26,686.21
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,985.59,688.42
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,983.58,688.73
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,853.57,607.61
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,682.72,490.83
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,819.87,591.72
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,929.65,664.83
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,900.39,647.77
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,868.79,630.31
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,829.51,606.71
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,793.24,584.86
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,742.52,553.27
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,691.31,520.67
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,631.79,481.18
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,573.03,440.84
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,496.92,386.31
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,424.15,331.04
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,334.53,259.34
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,252.0,189.49
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,124.51,59.47
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
