Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,13.19,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,22.67,11.1
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,33.15,22.06
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,43.31,31.23
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,50.31,37.46
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,55.49,41.92
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,58.71,44.53
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,61.76,46.9
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,63.11,47.76
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,64.36,48.52
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,65.06,48.8
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,85.65,53.64
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,131.21,71.58
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,179.4,102.27
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,228.65,139.78
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,279.57,181.26
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,330.35,223.56
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,388.29,270.75
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,438.64,312.3
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,489.1,353.02
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,537.95,390.84
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,586.34,427.22
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,632.24,461.77
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,677.01,494.76
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,720.15,525.01
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,762.12,553.1
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,718.86,518.57
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,645.63,461.83
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,774.67,557.09
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,897.18,640.3
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,922.91,656.37
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,945.74,671.24
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,963.15,682.96
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,977.33,692.77
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,986.28,700.54
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,991.91,706.37
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,865.76,623.38
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,698.54,504.23
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,844.67,612.55
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,966.56,695.24
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,945.62,682.3
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,921.94,668.63
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,892.01,651.65
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,865.14,636.66
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,823.51,611.73
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,780.48,585.5
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,728.05,551.54
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,675.22,516.58
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,612.21,472.47
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,550.26,427.88
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,473.39,371.54
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,395.23,311.21
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,306.59,239.37
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,225.81,170.54
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,114.57,55.54
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,13.64,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,23.46,11.55
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,34.69,23.38
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,45.56,33.27
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,51.23,38.4
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,54.78,41.49
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,58.44,44.5
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,61.91,47.23
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,60.14,45.46
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,64.74,49.05
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,65.61,49.48
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,78.63,48.41
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,124.27,65.33
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,173.07,96.09
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,232.61,141.74
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,284.42,184.26
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,335.82,227.43
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,388.09,271.01
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,439.73,313.34
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,491.33,354.45
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,541.4,393.35
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,590.9,430.66
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,637.87,466.06
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,683.55,499.75
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,725.45,528.92
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,765.08,555.06
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,802.65,579.77
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,838.35,603.1
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,870.44,624.2
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,900.27,643.82
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,926.15,660.63
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,949.13,675.61
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,966.19,685.74
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,980.01,693.89
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,879.29,628.53
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,738.51,529.03
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,885.03,636.49
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,991.29,707.63
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,981.61,701.6
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,968.83,694.54
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,959.38,690.09
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,936.41,676.92
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,906.59,660.41
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,874.42,642.25
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,832.74,616.44
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,794.46,592.67
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,743.4,559.93
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,691.86,526.2
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,626.55,481.78
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,562.56,436.86
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,486.16,381.3
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,413.05,324.73
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,316.3,246.87
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,233.51,176.48
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,118.02,58.38
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.46,11.49
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,34.31,23.11
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,44.83,32.64
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,50.43,37.72
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,54.04,40.86
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,77.16,60.42
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,104.08,82.79
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,114.19,90.55
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,123.85,97.8
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,145.13,114.61
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,180.31,133.98
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,209.85,151.12
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,240.4,171.7
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,274.72,196.6
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,310.86,223.59
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,341.16,243.7
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,384.56,274.96
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,413.55,299.75
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,431.42,314.53
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,485.0,354.5
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,589.73,432.51
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,572.22,418.8
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,542.45,393.64
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,609.56,441.97
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,687.21,496.61
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,722.94,522.2
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,758.7,547.88
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,747.95,540.1
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,732.57,529.24
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,695.05,503.35
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,644.21,467.99
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,820.36,599.33
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,966.92,700.93
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,975.48,706.03
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,980.78,710.03
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,868.96,634.77
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,716.32,524.44
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,620.37,458.81
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,540.76,402.46
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,412.64,309.77
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,302.64,227.62
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,614.9,468.75
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,858.94,642.54
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,768.38,579.91
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,666.54,509.09
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,524.94,406.7
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,410.43,320.39
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,366.65,288.53
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,322.96,255.6
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,272.73,216.31
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,223.49,176.59
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,155.03,120.16
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,101.68,74.71
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,48.61,21.26
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,8.19,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,15.85,5.77
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,32.11,21.2
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,47.85,35.2
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,65.3,50.4
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,82.6,65.18
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,100.05,79.93
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,119.55,96.13
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,131.23,105.36
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,142.58,114.15
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,162.52,130.13
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,183.74,139.71
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,212.7,158.6
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,234.28,172.34
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,255.97,190.08
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,261.94,195.94
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,304.2,225.87
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,364.97,270.21
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,394.05,292.38
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,423.33,314.52
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,465.69,345.47
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,524.0,387.87
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,519.0,384.04
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,513.07,378.98
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,326.74,243.41
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,119.8,86.87
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,94.82,67.9
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,69.61,48.48
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,158.67,116.89
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,248.98,184.77
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,227.02,168.27
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,204.64,151.62
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,175.02,129.34
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,145.07,106.66
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,219.55,163.36
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,296.36,220.78
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,217.53,161.95
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,139.08,102.52
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,114.5,84.0
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,89.96,65.22
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,151.21,113.25
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,215.83,163.35
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,168.99,127.46
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,122.52,91.49
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,127.73,95.95
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,133.56,100.89
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,73.47,53.64
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,19.38,10.17
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,16.28,7.69
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,13.19,5.18
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,10.54,3.02
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,7.9,0.83
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,5.7,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.5,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.75,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,11.82,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,22.28,10.24
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,37.73,25.87
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,53.35,39.86
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,68.0,52.68
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,82.35,64.94
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,98.92,78.93
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,114.94,92.18
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,87.25,68.48
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,67.82,51.83
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,109.49,86.38
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,160.59,119.3
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,190.73,138.98
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,204.52,153.23
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,244.24,179.42
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,303.8,220.9
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,340.21,247.36
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,369.43,268.87
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,412.85,300.35
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,462.42,336.38
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,499.16,363.33
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,536.9,390.58
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,536.73,390.45
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,534.18,387.81
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,587.85,426.17
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,653.4,471.99
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,681.08,491.0
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,708.62,509.98
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,749.32,538.17
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,793.46,568.32
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,824.32,589.25
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,853.87,609.32
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,840.79,600.9
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,824.38,590.59
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,852.63,610.75
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,879.01,629.38
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,938.59,674.14
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,980.49,702.12
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,970.34,696.15
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,957.1,688.74
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,871.16,633.83
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,770.91,565.54
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,659.45,489.92
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,569.94,426.98
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,683.88,514.35
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,774.5,579.17
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,722.93,544.26
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,670.98,509.47
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,608.18,466.06
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,546.47,422.16
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,469.42,365.97
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,390.93,305.82
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,301.5,234.49
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,220.24,166.22
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,112.7,57.5
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.16,9.3
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,30.55,19.92
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,40.79,29.19
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,44.7,32.81
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,48.58,36.19
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,51.76,38.81
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,54.78,41.19
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,54.78,40.86
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,60.43,45.24
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,100.5,78.07
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,155.17,113.44
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,141.06,85.57
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,166.67,90.85
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,225.94,135.51
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,277.4,177.05
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,328.94,219.65
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,381.19,262.45
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,432.17,304.07
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,483.07,344.57
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,532.92,382.41
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,582.15,418.54
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,628.95,452.76
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,674.53,485.26
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,687.91,490.06
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,687.4,484.47
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,732.9,514.86
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,779.49,545.17
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,838.61,587.47
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,890.55,620.48
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,915.89,636.44
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,938.35,650.91
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,955.86,662.43
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,970.19,672.15
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,927.35,646.22
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,856.79,597.24
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,777.51,545.23
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,710.12,499.66
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,742.92,526.18
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,789.99,560.88
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,804.49,573.49
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,814.36,583.54
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,783.15,566.04
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,749.82,547.22
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,713.15,524.95
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,674.98,501.25
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,661.63,495.04
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,652.63,491.04
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,591.27,449.7
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,530.81,407.93
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,451.97,350.89
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,384.01,299.08
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,299.38,231.43
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,221.77,166.28
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,113.22,57.67
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,12.28,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,21.86,9.44
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,36.15,24.32
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,48.47,35.37
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,58.35,44.08
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,67.83,52.18
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,74.32,57.51
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,80.5,62.42
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,84.93,65.6
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,88.33,67.86
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,89.57,68.45
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,97.46,66.24
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,139.27,81.52
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,184.02,108.62
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,230.3,142.61
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,278.68,180.75
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,327.21,219.72
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,376.84,259.24
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,425.53,298.12
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,478.98,339.46
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,512.48,365.04
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,538.03,382.88
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,591.3,422.66
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,659.95,472.87
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,702.04,502.78
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,743.89,532.29
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,781.2,557.74
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,816.99,580.92
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,781.91,553.91
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,723.05,509.88
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,775.5,547.01
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,835.45,587.8
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,482.33,350.82
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,102.05,71.62
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,144.76,104.53
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,188.27,137.48
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,127.58,92.03
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,67.56,46.44
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,54.6,36.7
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,41.67,26.85
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,66.98,46.58
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,92.66,66.56
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,190.96,143.18
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,290.95,219.83
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,335.28,256.03
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,394.77,303.36
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,362.76,280.7
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,329.88,257.3
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,292.63,229.74
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,255.18,201.32
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,212.57,167.73
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,170.43,133.59
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,125.5,96.04
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,80.9,58.21
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,31.63,12.36
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,20.36,8.23
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,31.29,20.43
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,41.88,30.09
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,49.35,36.77
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,54.97,41.65
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,58.59,44.63
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,62.03,47.34
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,63.72,48.5
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,65.29,49.53
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,65.95,49.77
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,73.01,55.32
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,125.6,69.33
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,173.37,98.66
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,222.48,135.72
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,273.41,177.32
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,324.07,219.57
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,375.7,262.37
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,432.04,307.73
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,482.4,347.69
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,531.48,385.61
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,580.08,422.05
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,625.78,456.36
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,670.38,489.13
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,713.01,520.0
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,754.5,549.19
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,792.12,573.86
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,827.94,597.2
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,859.84,616.9
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,889.57,635.11
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,915.44,651.77
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,938.47,666.66
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,955.64,677.87
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,969.63,687.18
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,978.91,693.65
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,984.93,698.21
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,988.56,701.42
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,978.18,695.9
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,967.26,690.62
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,953.28,683.47
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,932.33,671.9
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,914.88,662.68
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,715.77,529.97
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,496.16,371.97
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,651.42,491.21
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,765.14,574.6
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,712.63,539.46
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,659.73,504.38
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,596.29,460.86
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,533.86,416.66
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,452.71,355.6
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,382.2,300.14
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,298.39,232.31
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,221.52,167.11
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,113.69,58.59
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,11.82,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.35,7.91
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,32.43,21.2
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,44.12,31.69
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,50.86,37.72
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,58.29,44.1
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,62.55,47.59
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,66.58,50.75
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,68.4,51.99
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,70.09,53.08
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,71.18,53.77
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,77.52,58.8
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,123.04,67.96
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,170.95,97.36
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,226.18,138.46
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,276.03,178.31
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,332.61,230.71
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,373.72,267.5
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,406.02,292.42
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,423.85,306.24
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,480.86,347.55
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,576.85,417.57
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,623.49,451.77
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,667.73,483.8
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,709.8,512.82
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,750.43,540.19
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,731.27,523.0
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,695.0,493.66
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,791.56,563.75
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,885.1,626.33
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,910.38,642.27
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,932.88,657.02
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,950.54,668.8
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,965.09,678.75
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,974.03,685.31
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,991.61,697.48
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,982.72,693.41
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,982.29,695.0
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,984.15,699.21
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,971.42,694.23
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,952.59,684.06
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,930.9,672.11
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,900.94,655.79
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,868.62,637.78
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,833.87,616.9
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,792.71,591.36
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,742.92,559.92
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,692.56,527.36
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,630.27,485.23
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,568.89,442.31
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,494.08,387.83
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,422.33,332.37
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,332.93,259.94
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,248.52,188.34
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,125.43,65.32
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,11.82,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,20.41,7.7
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,30.98,20.07
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,41.25,29.39
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,48.72,35.98
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,54.39,40.79
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,58.07,43.8
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,61.56,46.54
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,63.3,47.73
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,64.91,48.78
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,65.61,49.06
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,78.15,59.06
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,124.18,67.44
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,172.88,96.61
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,223.09,133.71
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,275.01,175.22
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,326.4,217.48
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,385.2,264.87
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,436.23,306.53
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,487.32,347.31
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,536.65,385.07
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,585.52,421.34
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,632.67,456.26
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,678.69,489.6
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,720.59,518.27
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,760.45,544.9
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,797.43,568.96
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,832.58,591.75
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,865.08,611.8
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,895.5,630.45
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,921.2,647.07
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,944.05,661.96
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,962.0,674.2
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,976.77,684.59
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,985.36,690.91
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,990.64,695.32
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,990.63,696.91
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,987.35,696.59
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,988.9,700.62
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,975.73,695.37
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,955.43,684.27
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,932.3,671.39
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,902.0,654.88
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,869.36,636.69
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,833.3,614.93
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,790.64,588.37
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,739.1,555.58
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,687.08,521.72
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,623.27,478.56
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,560.53,434.69
