Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,484.12,379.04
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,410.87,322.48
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,316.8,246.77
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,235.31,177.66
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,119.56,61.61
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,12.28,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,21.76,8.2
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,36.39,24.49
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.31,36.17
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,57.73,43.71
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.87,50.73
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,71.75,55.61
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,77.37,60.1
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,78.06,60.22
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,77.89,59.6
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,78.95,60.12
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,83.1,63.17
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,125.54,70.81
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,171.59,98.08
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,226.87,139.12
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,276.4,178.82
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,325.37,219.28
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,375.96,260.98
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,426.82,302.32
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,478.09,342.92
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,527.49,381.16
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,578.58,419.48
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,624.04,453.69
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,668.43,486.39
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,710.53,515.9
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,751.19,543.75
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,787.99,568.31
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,823.07,591.37
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,855.16,612.56
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,885.23,632.41
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,911.1,649.32
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,934.2,664.47
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,951.99,676.49
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,966.65,686.59
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,975.67,692.99
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,981.45,697.46
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,992.3,705.74
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,988.29,704.59
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,978.42,699.49
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,965.43,692.52
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,943.47,679.82
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,918.79,665.39
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,799.72,588.4
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,652.19,485.43
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,722.34,541.25
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,772.35,579.23
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,719.33,544.29
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,665.95,508.88
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,598.88,462.62
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,533.11,415.81
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,449.58,352.83
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,376.87,295.61
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,285.28,221.54
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,201.9,151.36
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,92.73,46.22
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,10.91,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,20.57,6.99
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,36.14,24.11
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,51.85,38.12
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,62.35,47.43
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,74.03,57.44
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,94.62,74.69
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,115.98,92.23
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,125.84,99.92
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,132.2,104.59
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,157.16,124.39
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,173.83,137.17
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,206.76,152.66
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,226.66,166.91
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,258.45,189.11
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,282.43,205.77
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,305.89,223.79
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,315.55,231.15
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,378.68,275.63
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,458.09,333.09
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,467.64,340.52
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,476.91,346.6
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,545.93,397.09
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,628.7,456.9
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,679.99,495.78
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,742.97,542.8
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,780.72,568.44
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,816.79,592.02
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,848.98,611.81
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,879.0,629.99
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,904.22,645.95
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,926.59,660.02
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,945.0,672.02
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,960.3,682.11
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,968.51,687.51
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,973.45,690.95
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,973.56,690.25
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,970.43,687.64
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,960.15,683.71
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,946.82,677.93
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,927.78,667.13
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,905.9,654.55
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,881.31,641.53
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,849.04,623.28
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,810.29,599.37
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,769.89,574.02
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,718.65,541.31
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,667.0,507.57
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,606.79,466.74
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,547.34,425.04
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,470.81,368.33
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,392.7,307.56
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,304.63,236.44
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,224.28,168.41
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,114.38,57.56
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,8.64,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,16.75,4.28
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,34.75,22.99
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,52.25,38.6
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,65.63,50.4
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,80.05,62.77
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,93.05,73.65
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,107.19,85.21
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,120.39,95.76
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,133.81,106.31
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,138.14,109.46
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,132.57,104.5
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,171.31,116.56
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,212.12,142.61
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,255.61,175.85
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,306.41,216.04
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,323.21,225.3
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,373.28,262.53
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,423.16,303.69
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,473.55,344.24
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,522.27,382.53
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,571.29,419.98
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,618.35,454.92
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,664.58,488.29
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,706.81,516.72
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,747.05,542.86
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,748.71,539.83
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,740.19,529.14
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,761.4,542.68
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,781.15,554.97
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,796.91,565.62
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,810.58,574.89
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,898.65,638.26
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,967.08,682.79
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,976.72,689.22
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,983.11,694.07
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,890.13,633.34
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,755.31,538.81
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,829.45,594.3
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,884.56,636.26
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,819.26,592.56
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,753.03,548.15
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,807.85,592.07
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,862.06,631.07
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,759.11,562.47
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,651.83,488.24
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,661.2,499.19
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,672.45,509.4
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,607.17,464.63
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,543.04,419.55
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,458.42,357.46
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,385.02,300.81
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,292.43,226.27
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,208.4,155.7
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,107.95,53.34
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,10.46,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,19.31,5.32
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,35.04,23.18
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,48.95,35.81
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,60.36,45.91
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,71.43,55.46
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,89.74,70.85
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,112.12,89.34
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,107.58,85.08
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,99.78,78.12
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,106.6,83.3
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,112.9,87.99
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,165.61,110.62
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,214.11,144.42
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,225.53,144.02
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,272.34,174.69
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,323.2,217.39
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,375.34,261.14
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,426.63,303.79
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,477.93,345.37
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,528.01,384.91
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,577.74,423.05
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,625.08,458.24
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,671.21,491.54
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,713.71,521.45
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,754.01,548.71
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,791.5,573.51
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,827.08,596.86
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,860.29,617.47
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,891.34,636.51
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,917.2,653.45
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,940.16,668.55
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,958.64,680.83
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,973.93,691.15
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,954.29,678.71
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,907.81,644.5
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,920.93,655.76
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,934.24,666.86
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,963.18,689.88
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,964.1,693.17
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,957.61,690.48
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,937.29,678.86
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,907.72,662.61
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,875.75,644.64
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,837.36,620.76
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,797.23,595.43
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,751.48,566.52
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,700.6,533.33
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,638.44,491.05
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,577.27,448.08
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,501.65,392.37
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,429.22,336.15
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,334.06,259.46
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,244.79,184.15
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,123.46,61.2
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,10.91,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,19.46,4.84
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,33.81,22.12
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,46.4,33.63
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,52.72,39.41
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,58.89,44.79
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,64.92,49.83
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,69.24,53.28
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,68.38,52.26
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,67.68,51.37
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,68.56,51.79
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,69.3,52.1
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,119.31,66.61
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,165.83,93.15
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,214.83,129.2
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,265.67,170.23
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,316.05,212.36
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,367.75,255.63
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,424.65,302.67
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,475.37,344.36
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,524.37,383.17
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,573.07,420.68
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,619.64,456.45
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,665.16,490.64
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,708.57,521.74
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,750.68,551.01
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,788.74,575.37
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,824.98,598.24
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,858.54,619.3
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,890.0,638.84
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,916.32,656.0
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,939.77,671.31
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,958.8,684.05
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,974.65,694.83
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,984.8,702.04
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,991.64,707.26
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,989.26,706.63
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,983.66,704.11
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,974.72,699.55
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,973.99,700.53
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,952.57,688.0
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,928.4,673.79
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,898.75,657.32
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,866.74,639.12
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,828.06,616.34
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,783.12,588.77
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,730.64,554.68
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,677.75,519.54
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,608.78,471.72
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,541.31,423.43
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,456.83,360.22
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,383.83,302.84
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,288.3,224.89
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,201.77,151.52
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,92.53,44.01
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,9.55,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,18.25,3.6
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,33.48,21.74
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,48.88,35.55
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,64.63,49.31
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,80.03,62.49
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,95.26,75.22
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,110.05,87.29
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,118.61,93.75
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,131.62,103.71
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,93.42,71.81
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,65.59,48.59
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,108.54,56.68
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,156.99,84.08
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,216.48,127.97
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,268.26,169.73
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,319.72,212.82
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,372.06,256.67
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,424.03,299.63
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,476.01,341.52
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,526.29,381.08
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,576.0,419.06
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,623.44,455.17
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,669.67,489.56
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,711.7,519.18
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,751.38,546.18
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,789.26,571.32
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,825.25,595.03
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,857.21,614.63
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,886.9,632.57
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,912.71,649.24
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,935.66,664.06
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,953.2,675.72
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,967.54,685.45
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,977.21,692.28
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,983.58,697.15
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,983.2,697.82
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,979.59,696.59
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,981.54,700.61
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,969.04,695.36
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,948.62,683.6
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,925.43,670.1
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,895.85,654.03
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,863.91,636.2
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,826.09,612.78
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,781.95,584.69
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,730.37,551.64
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,678.33,517.49
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,614.95,474.04
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,552.6,429.88
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,473.93,371.78
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,394.66,310.18
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,303.81,236.29
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,221.26,166.01
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,113.05,53.52
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,19.42,3.46
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,33.42,21.65
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,45.73,32.89
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,52.45,38.99
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,59.0,44.68
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,76.23,59.18
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,102.7,81.12
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,121.17,95.83
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,142.74,112.75
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,156.41,123.17
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,169.7,133.15
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,172.53,121.97
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,208.58,138.51
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,223.01,140.77
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,263.53,166.77
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,314.06,208.68
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,372.85,256.73
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,424.3,299.47
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,475.87,341.41
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,525.4,380.19
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,574.63,417.62
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,621.91,453.35
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,668.07,487.4
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,711.25,517.69
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,752.74,545.76
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,791.64,571.51
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,828.71,595.9
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,861.78,616.23
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,892.64,634.97
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,919.17,652.21
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,942.82,667.69
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,961.53,678.6
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,977.04,687.51
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,987.31,694.64
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,994.24,699.81
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,992.92,699.88
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,988.35,698.07
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,979.91,695.4
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,979.41,697.99
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,959.38,686.58
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,936.52,673.51
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,907.19,657.54
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,875.44,639.92
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,833.35,613.79
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,795.36,590.17
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,743.68,557.4
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,691.49,523.62
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,625.42,478.81
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,560.61,433.4
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,482.85,376.75
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,404.05,316.06
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,309.55,239.84
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,223.92,167.45
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,114.11,52.68
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,9.55,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,18.11,2.07
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,33.45,21.62
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,47.49,34.34
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,61.32,46.48
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,74.71,57.97
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,85.91,67.32
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,96.7,76.08
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,89.76,69.89
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,88.07,68.09
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,113.27,88.42
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,146.66,115.03
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,185.21,133.16
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,208.96,154.3
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,228.68,168.2
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,248.81,182.52
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,297.92,216.86
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,342.73,248.21
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,379.91,274.61
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,420.28,303.22
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,466.52,336.04
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,525.07,377.84
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,450.74,325.53
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,361.31,260.33
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,483.32,347.69
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,618.02,440.64
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,667.1,474.6
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,719.31,510.78
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,730.43,516.63
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,739.35,521.14
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,729.47,513.57
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,716.26,503.82
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,789.74,555.35
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,874.53,612.75
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,930.59,654.95
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,973.77,685.13
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,975.58,686.54
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,974.07,686.31
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,963.99,680.47
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,950.82,672.86
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,929.3,660.4
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,911.33,650.34
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,880.61,633.69
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,847.73,615.53
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,745.93,549.45
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,640.4,477.21
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,519.77,393.04
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,423.6,323.22
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,479.24,368.15
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,508.36,392.37
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,430.43,334.74
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,356.81,278.24
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,266.17,205.48
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,170.8,126.86
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,84.32,36.5
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.1,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,17.32,0.87
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,34.78,22.69
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,51.01,37.43
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,64.18,49.09
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,76.97,60.12
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,84.73,66.59
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,96.8,76.47
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,109.54,86.69
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,122.17,96.65
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,135.07,106.65
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,147.83,116.42
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,184.82,136.95
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,227.46,164.79
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,260.66,187.41
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,297.63,213.62
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,328.65,236.98
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,359.57,260.1
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,396.58,286.23
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,452.14,326.16
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,448.9,324.66
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,443.1,320.03
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,492.56,355.45
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,546.64,393.75
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,586.98,421.68
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,636.87,455.86
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,663.59,474.32
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,690.33,492.77
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,778.74,558.47
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,873.67,625.02
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,812.27,580.28
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,725.35,515.96
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,846.21,603.68
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,955.97,677.59
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,965.01,683.31
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,970.81,687.77
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,968.9,687.44
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,963.78,685.25
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,953.42,681.24
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,947.15,680.02
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,833.44,605.99
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,710.47,520.6
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,778.36,573.86
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,828.28,612.03
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,776.14,577.97
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,715.66,538.11
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,660.0,501.38
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,604.69,463.55
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,525.88,406.0
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,435.14,338.35
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,357.82,279.92
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,285.41,222.98
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,185.4,142.38
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,104.33,75.15
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,42.63,14.93
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.51,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,35.36,23.01
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,53.98,39.72
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,64.82,49.41
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,76.35,59.37
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,81.68,63.78
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,89.07,69.75
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,89.67,69.88
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,90.28,69.99
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,91.5,70.58
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,92.52,71.01
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,124.94,74.97
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,168.33,98.46
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,215.48,132.27
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,264.97,171.51
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,313.87,211.94
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,370.33,258.24
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,420.55,299.55
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,471.43,340.47
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,520.63,379.26
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,569.84,417.06
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,616.8,453.02
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,663.04,487.68
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,705.03,517.44
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,744.85,544.96
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,782.75,571.89
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,819.13,597.11
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,852.24,617.93
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,883.32,637.23
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,908.89,653.9
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,931.69,668.72
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,948.7,680.0
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,962.56,689.32
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,970.79,695.06
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,975.77,698.81
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,976.04,699.63
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,980.88,703.61
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,969.94,697.37
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,955.98,689.34
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,933.05,675.78
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,907.48,660.51
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,874.32,641.24
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,839.03,620.36
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,792.32,591.52
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,744.37,561.31
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,680.56,518.7
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,625.18,481.24
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,554.55,430.7
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,486.35,380.34
