Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,404.92,318.58
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,314.91,247.99
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,225.36,174.64
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,132.6,97.41
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,63.3,23.72
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,9.55,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,17.6,0.0
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,32.55,20.76
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,47.67,34.57
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,53.98,40.41
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,61.22,46.75
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,76.86,59.98
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,101.8,80.77
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,123.85,98.55
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,141.46,112.3
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,140.78,111.08
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,147.22,115.69
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,134.51,85.34
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,160.26,89.32
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,209.65,124.81
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,260.91,165.79
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,311.59,208.08
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,363.56,251.59
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,420.79,298.38
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,471.74,339.57
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,521.18,378.65
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,570.33,416.41
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,617.45,452.48
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,663.49,486.92
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,707.4,518.34
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,750.23,548.12
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,788.96,573.99
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,825.8,598.42
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,859.42,619.48
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,890.88,638.96
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,917.14,656.05
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,940.49,671.25
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,959.35,682.4
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,974.97,691.51
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,985.34,698.5
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,992.37,703.47
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,994.0,705.44
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,992.27,705.43
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,983.2,702.33
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,970.94,697.29
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,951.3,686.03
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,939.49,680.06
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,909.91,663.73
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,877.89,645.69
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,835.41,619.2
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,796.18,594.64
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,745.26,562.2
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,693.8,528.63
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,627.03,483.03
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,561.71,436.87
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,484.37,380.24
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,410.38,322.58
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,311.29,242.22
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,226.5,169.48
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,113.73,44.42
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.1,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.36,17.21
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.84,27.84
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,45.58,33.13
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,49.4,36.52
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,52.53,39.14
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,55.54,41.52
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,54.45,40.29
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,58.98,43.73
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,60.13,44.41
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,61.18,45.0
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,97.04,50.02
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,155.57,83.25
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,206.58,119.66
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,259.05,161.64
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,311.39,205.0
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,364.52,249.03
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,416.88,293.01
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,469.24,336.16
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,519.92,376.34
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,569.88,414.84
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,618.23,451.0
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,665.41,485.33
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,706.85,514.35
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,744.75,540.15
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,782.8,565.99
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,819.05,590.15
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,850.96,610.24
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,880.67,628.79
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,907.01,646.21
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,930.58,661.84
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,948.36,673.77
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,962.97,683.74
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,973.39,692.34
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,980.57,698.98
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,988.45,705.04
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,981.72,701.72
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,971.81,696.23
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,958.77,688.84
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,935.84,675.32
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,916.67,664.39
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,885.99,646.89
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,853.11,627.81
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,807.45,599.71
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,760.64,570.38
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,705.33,534.23
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,649.74,497.04
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,571.69,442.25
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,504.33,393.01
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,424.06,331.6
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,348.37,271.64
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,242.51,186.67
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,160.29,117.5
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,78.98,26.81
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,15.77,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,25.72,15.02
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,36.57,25.08
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,41.9,30.0
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,47.09,34.55
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,50.35,37.29
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,53.48,39.79
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,55.62,41.28
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,57.61,42.59
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,64.5,48.03
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,65.37,48.45
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,101.33,54.18
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,151.33,80.76
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,202.03,116.71
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,262.72,164.54
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,315.08,207.55
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,367.99,250.94
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,419.99,294.04
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,472.07,336.28
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,522.18,375.4
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,571.51,412.74
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,619.03,447.69
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,665.44,480.91
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,708.61,510.97
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,750.02,539.1
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,788.38,564.3
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,824.85,588.1
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,857.27,609.33
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,887.37,629.03
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,913.58,646.24
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,936.93,661.76
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,954.87,672.47
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,969.6,681.21
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,979.63,690.02
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,986.34,696.91
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,986.26,698.13
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,982.93,697.44
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,985.24,702.05
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,972.94,697.31
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,953.13,686.32
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,930.47,673.52
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,900.94,656.96
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,869.01,638.69
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,832.43,615.76
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,789.21,588.06
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,736.96,554.39
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,684.24,519.67
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,617.25,473.83
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,551.55,427.38
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,471.15,367.34
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,390.91,304.69
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,293.83,226.4
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,206.21,152.19
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,104.38,34.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,8.64,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.0,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,31.37,19.44
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,46.87,33.66
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,54.05,40.26
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,62.02,47.21
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,68.08,52.29
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,73.88,56.98
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,99.1,77.58
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,128.82,101.39
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,101.32,78.29
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,77.74,58.58
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,111.37,64.36
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,159.85,90.34
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,208.18,124.19
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,265.51,168.83
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,316.72,210.37
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,368.45,252.21
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,418.46,292.46
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,468.97,332.03
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,518.44,369.67
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,567.01,405.34
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,613.08,439.07
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,658.38,471.33
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,699.61,498.91
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,738.73,524.24
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,776.03,549.54
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,811.82,573.45
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,843.06,592.17
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,872.16,609.33
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,897.04,625.64
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,919.19,640.32
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,936.03,651.76
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,949.77,661.4
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,965.09,672.17
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,969.39,676.15
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,965.22,675.27
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,957.9,672.55
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,945.17,667.11
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,929.5,659.87
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,906.86,647.31
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,881.61,633.04
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,846.5,613.05
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,809.37,591.49
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,755.16,556.76
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,708.38,526.69
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,651.29,489.05
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,594.66,450.65
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,525.25,401.7
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,458.15,352.88
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,363.91,282.47
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,290.9,225.39
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,205.39,156.38
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,114.76,82.07
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,54.49,13.05
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.09,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,7.91,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,23.28,12.98
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,37.99,26.35
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,55.94,42.03
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,73.68,57.3
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,90.94,71.83
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,103.71,82.28
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,125.49,99.76
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,139.57,110.53
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,134.69,105.89
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,126.79,98.87
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,147.89,98.66
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,184.92,116.93
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,235.62,154.96
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,281.95,191.99
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,308.39,207.89
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,360.3,245.59
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,418.0,291.81
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,469.46,332.45
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,519.35,370.9
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,568.9,407.93
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,593.06,424.86
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,606.31,432.18
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,670.09,478.91
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,743.63,531.76
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,781.45,557.12
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,817.56,580.61
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,849.8,600.52
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,879.92,618.98
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,905.89,635.81
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,929.09,650.96
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,879.02,616.61
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,791.5,554.03
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,901.2,633.89
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,989.08,693.6
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,990.31,695.27
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,988.19,695.57
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,978.32,690.81
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,965.28,684.2
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,944.51,672.7
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,920.87,659.41
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,896.11,646.73
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,863.47,628.7
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,821.3,604.0
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,777.66,577.83
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,724.01,543.76
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,669.98,508.58
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,603.71,463.4
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,538.63,417.48
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,453.04,353.38
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,378.85,295.05
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,286.22,220.18
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,202.11,148.49
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,101.36,24.85
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,14.74,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,27.24,16.04
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,39.91,27.93
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,47.2,34.6
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,55.47,41.84
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,59.88,45.56
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,64.09,48.95
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,64.97,49.33
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,65.86,49.67
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,66.87,50.2
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,67.75,50.62
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,105.23,59.64
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,153.36,83.68
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,203.61,118.55
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,255.74,159.34
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,307.78,202.01
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,361.0,245.83
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,419.18,292.56
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,470.97,333.64
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,520.99,372.41
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,570.54,409.67
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,618.01,445.31
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,664.35,479.31
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,708.0,509.78
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,750.31,538.63
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,789.0,564.14
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,825.76,588.16
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,858.83,608.65
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,889.63,627.59
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,916.09,644.57
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,939.66,659.74
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,957.81,672.05
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,972.71,682.45
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,982.35,689.14
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,988.61,693.85
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,989.52,695.61
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,987.1,695.43
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,977.81,692.22
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,965.33,687.12
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,957.16,683.5
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,935.19,671.0
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,906.45,655.54
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,875.28,638.36
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,834.07,612.94
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,795.99,589.38
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,745.73,557.81
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,694.92,525.13
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,629.49,481.06
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,565.27,436.27
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,487.29,378.85
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,412.72,320.73
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,311.61,239.67
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,225.35,165.66
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,111.16,22.21
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,13.95,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,26.07,14.92
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,38.37,26.5
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,45.68,33.16
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,53.77,40.2
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,58.23,43.96
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,62.48,47.38
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,62.34,47.02
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,62.31,46.71
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,106.84,83.18
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,174.67,137.55
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,125.18,83.06
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,147.5,80.02
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,196.85,114.22
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,248.06,154.36
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,299.83,196.95
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,352.47,240.38
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,410.11,286.71
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,461.31,327.33
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,470.99,337.54
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,466.93,333.97
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,542.83,390.76
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,652.68,471.16
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,694.94,499.84
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,735.3,526.84
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,713.17,507.22
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,673.13,474.75
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,773.11,548.53
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,872.52,616.62
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,788.67,557.98
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,660.41,465.76
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,822.51,582.98
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,955.89,672.0
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,873.33,617.18
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,751.0,531.43
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,744.41,529.15
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,735.94,524.98
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,720.84,516.5
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,703.84,506.8
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,640.89,464.44
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,558.74,408.45
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,725.75,533.33
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,851.74,623.29
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,735.34,545.8
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,616.14,462.48
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,570.77,433.14
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,524.68,402.11
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,471.49,364.8
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,418.67,326.42
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,338.56,265.46
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,278.17,217.36
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,207.1,158.76
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,140.64,101.57
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,68.1,7.35
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,16.94,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,24.52,13.55
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,34.19,23.01
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,39.19,27.67
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,44.09,32.0
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,47.46,34.85
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,50.7,37.46
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,51.22,37.69
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,56.93,42.22
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,58.17,42.98
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,59.31,43.65
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,87.13,45.94
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,145.68,76.83
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,196.19,111.35
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,248.24,151.9
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,300.39,194.66
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,353.46,238.47
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,405.72,281.18
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,458.06,322.93
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,508.9,362.62
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,559.19,400.77
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,574.24,411.52
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,578.47,412.24
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,594.39,422.58
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,607.33,430.43
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,705.94,504.61
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,817.6,583.36
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,850.83,605.01
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,881.65,625.58
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,908.93,643.45
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,933.33,659.51
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,952.34,671.05
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,968.11,680.61
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,978.1,689.22
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,984.69,695.87
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,985.95,697.85
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,983.89,697.87
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,910.58,652.98
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,809.85,585.19
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,798.83,580.64
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,784.85,573.79
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,695.83,513.37
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,591.4,440.97
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,588.35,442.25
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,599.91,453.16
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,640.73,487.89
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,679.19,517.77
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,613.18,472.34
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,548.5,426.66
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,475.95,372.64
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,406.28,317.58
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,303.47,234.53
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,215.98,158.63
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,105.83,7.14
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,14.55,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,24.94,13.77
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.91,25.24
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,43.18,31.02
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,49.81,36.84
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,53.67,40.11
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,57.38,43.09
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,57.89,43.29
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,58.44,43.48
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,59.47,44.07
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,66.91,49.93
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,92.84,51.48
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,141.18,74.43
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,191.56,108.8
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,243.74,149.38
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,303.78,197.79
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,356.56,241.19
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,400.8,281.42
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,439.15,312.78
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,432.41,309.19
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,411.68,294.43
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,509.79,367.5
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,656.12,473.66
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,698.57,502.62
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,738.33,529.57
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,776.28,555.08
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,812.4,578.7
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,845.36,600.4
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,876.14,620.7
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,818.26,579.99
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,729.39,514.46
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,854.74,604.78
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,958.24,672.99
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,967.86,680.47
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,974.18,686.66
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,977.62,690.31
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,966.4,684.73
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,955.19,678.85
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,940.88,671.07
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,924.67,662.18
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,899.06,647.21
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,861.42,625.39
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,821.89,602.11
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,777.78,574.35
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,732.38,545.32
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,674.2,507.54
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,608.06,463.1
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,540.87,416.37
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,476.19,369.16
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,406.65,316.39
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,340.34,264.02
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,251.64,192.23
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,157.43,113.31
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,75.42,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.68,11.86
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.39,23.09
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,39.37,27.78
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,44.27,32.14
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,47.66,34.93
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,50.91,37.46
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,52.12,38.19
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,58.64,43.28
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,59.82,43.97
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,60.9,44.58
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,86.77,46.38
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,136.82,69.66
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,197.25,110.96
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,249.86,151.24
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,302.68,193.91
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,356.21,237.38
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,409.33,280.71
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,462.57,323.31
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,513.8,362.78
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,564.33,400.58
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,612.9,436.51
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,660.32,470.76
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,704.83,501.68
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,747.6,530.63
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,786.86,556.22
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,824.13,580.44
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,858.06,601.2
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,889.62,620.37
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,916.78,637.76
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,941.03,653.37
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,960.75,666.57
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,977.2,677.87
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,987.91,685.41
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,995.21,691.02
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,997.01,693.37
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,995.37,693.76
