Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,987.93,691.82
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,977.24,687.99
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,959.25,678.22
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,938.3,666.67
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,920.1,658.06
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,889.24,641.16
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,850.25,617.76
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,809.44,592.88
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,759.77,562.29
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,709.28,530.4
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,651.5,492.5
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,590.43,450.74
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,513.93,395.6
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,440.84,340.18
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,345.08,263.29
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,257.58,186.45
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,125.68,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,12.73,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,21.37,10.7
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,30.92,20.18
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,36.52,25.3
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,41.95,30.02
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,45.06,32.59
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,48.06,34.91
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,54.24,39.79
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,55.73,40.68
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,56.68,41.2
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,57.55,41.65
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,81.95,43.07
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,141.71,73.36
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,193.12,107.68
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,246.07,148.44
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,299.0,191.47
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,352.79,235.54
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,405.73,278.45
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,458.68,320.27
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,510.32,359.94
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,561.39,397.93
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,610.2,434.12
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,657.8,468.56
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,702.48,499.11
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,745.08,527.27
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,784.45,552.62
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,821.8,576.55
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,856.2,597.25
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,888.23,616.32
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,915.43,633.63
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,939.68,649.17
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,959.43,661.99
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,975.93,672.93
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,986.14,679.79
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,992.91,684.7
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,992.01,685.39
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,987.8,684.23
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,979.51,681.79
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,968.01,677.49
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,949.85,667.67
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,939.36,662.87
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,763.32,551.28
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,578.53,422.73
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,702.52,516.31
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,796.25,581.68
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,750.37,552.83
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,699.57,520.8
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,634.94,478.2
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,571.44,434.76
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,493.7,378.87
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,419.44,322.31
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,322.23,244.59
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,233.41,167.19
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,111.06,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,22.28,11.21
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,33.95,22.67
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,42.43,30.27
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,49.21,36.15
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,53.5,39.78
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,57.59,43.09
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,58.8,43.77
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,59.97,44.39
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,60.93,44.9
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,68.5,50.81
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,89.46,50.4
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,137.29,71.5
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,187.86,105.11
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,240.3,145.27
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,300.26,193.05
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,353.08,236.0
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,405.6,278.94
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,458.25,321.1
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,509.34,360.64
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,560.12,398.82
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,608.53,434.13
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,655.8,467.66
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,700.34,498.5
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,743.28,527.46
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,782.55,552.86
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,819.82,576.86
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,854.15,599.13
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,886.12,619.91
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,913.28,637.37
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,937.51,653.05
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,956.77,664.29
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,972.76,673.56
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,983.47,680.79
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,990.78,686.08
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,989.4,686.12
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,984.73,684.32
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,975.46,681.24
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,962.97,676.27
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,954.62,672.92
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,932.62,660.93
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,903.83,645.74
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,872.59,628.84
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,832.25,604.42
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,790.18,578.56
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,743.25,549.89
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,691.21,516.91
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,627.35,474.46
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,564.6,431.17
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,486.22,374.57
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,411.39,317.22
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,314.45,239.38
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,226.07,161.55
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,106.83,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.66,11.29
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.71,23.27
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,42.51,30.39
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,50.93,37.77
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,55.13,41.34
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,59.15,44.59
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,59.91,44.9
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,60.69,45.19
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,61.95,45.95
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,69.97,52.25
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,89.04,51.06
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,136.41,71.51
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,186.79,104.92
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,238.97,144.95
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,298.84,192.8
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,351.5,235.73
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,403.57,277.82
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,455.74,318.89
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,506.94,358.17
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,557.73,395.9
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,605.75,431.51
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,652.66,465.46
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,696.2,495.52
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,737.84,523.58
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,776.56,548.6
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,813.34,571.94
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,846.45,591.87
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,877.18,610.19
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,904.0,626.96
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,927.97,642.0
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,946.11,653.85
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,961.03,663.85
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,970.7,671.79
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,977.03,677.85
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,973.71,676.68
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,978.85,681.0
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,968.97,676.05
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,955.91,669.35
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,934.35,657.42
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,910.0,643.81
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,879.29,627.44
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,852.01,613.17
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,807.66,586.46
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,762.07,558.55
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,708.74,525.6
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,655.06,491.46
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,585.25,443.67
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,516.98,395.32
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,432.11,332.39
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,358.14,274.85
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,263.52,199.16
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,177.88,124.79
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,85.5,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.37,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,24.44,12.33
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,41.73,29.06
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,60.27,45.31
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,78.33,60.87
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,83.09,65.02
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,89.67,70.48
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,105.14,83.04
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,113.51,89.47
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,118.51,93.21
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,123.12,96.6
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,137.69,94.52
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,176.62,112.3
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,219.49,140.46
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,263.1,172.91
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,304.19,204.63
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,349.78,240.33
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,397.46,278.17
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,446.12,315.86
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,493.33,350.89
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,545.22,388.09
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,591.25,421.47
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,636.75,453.69
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,681.04,484.8
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,725.6,515.53
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,764.64,541.32
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,801.96,564.6
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,836.8,586.35
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,869.6,606.72
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,896.63,624.36
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,920.84,640.33
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,771.37,541.51
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,581.84,408.58
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,789.6,557.74
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,971.86,678.32
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,872.48,614.03
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,743.5,525.83
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,743.14,529.73
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,740.55,531.51
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,427.22,314.72
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,86.18,60.03
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,319.51,239.96
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,559.9,416.27
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,472.87,354.74
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,405.65,306.94
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,198.8,151.85
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.4,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.51,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.63,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.19,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.37,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,24.42,12.09
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,40.73,28.31
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,55.15,41.18
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,70.36,54.39
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,87.28,68.86
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,103.88,82.77
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,117.49,93.73
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,130.79,104.2
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,151.46,120.77
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,171.42,136.54
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,150.67,108.55
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,171.37,108.52
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,232.82,161.0
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,270.76,198.11
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,293.42,215.33
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,325.14,239.04
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,358.4,259.55
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,444.22,321.9
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,472.01,344.52
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,481.66,351.32
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,508.65,370.75
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,525.58,382.69
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,529.08,384.17
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,529.82,383.54
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,586.34,423.9
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,647.41,466.7
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,748.71,541.46
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,850.67,614.15
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,876.28,630.27
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,899.23,645.27
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,917.94,657.96
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,933.66,668.85
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,941.9,676.07
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,946.92,681.42
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,910.04,657.63
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,857.56,620.91
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,838.03,609.53
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,815.87,596.17
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,856.04,627.8
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,884.4,648.4
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,851.77,629.17
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,817.04,608.83
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,759.57,571.68
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,693.45,527.84
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,640.96,493.3
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,588.33,457.64
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,539.86,423.05
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,491.21,386.97
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,412.1,325.98
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,337.59,266.2
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,248.93,193.05
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,168.27,119.49
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,56.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,24.7,12.04
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,42.96,30.29
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,58.51,44.18
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,74.47,58.08
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,89.98,71.23
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,106.87,85.19
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,123.07,98.23
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,138.91,110.72
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,149.32,118.54
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,165.63,131.01
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,185.19,137.2
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,214.52,155.58
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,237.05,166.64
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,282.74,196.62
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,311.77,222.21
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,341.61,247.17
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,383.03,275.96
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,440.22,317.54
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,465.21,337.0
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,480.1,347.78
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,540.04,393.07
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,627.83,458.15
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,628.11,456.41
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,610.71,441.58
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,657.35,475.3
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,706.85,510.41
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,769.84,556.68
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,833.59,603.24
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,856.96,619.08
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,877.8,633.48
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,894.56,645.32
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,908.49,655.39
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,861.73,622.34
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,812.42,587.47
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,867.23,629.12
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,923.52,670.18
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,709.32,521.06
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,448.88,332.16
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,654.16,487.43
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,842.62,622.56
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,515.82,390.91
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,141.6,105.05
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,268.8,206.97
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,404.29,311.16
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,363.19,280.59
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,322.43,250.48
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,378.08,295.13
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,409.13,319.41
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,330.28,258.39
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,256.69,199.83
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,176.44,134.33
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,88.62,59.49
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,29.87,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,22.97,10.35
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,38.0,25.96
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,47.27,34.49
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,57.24,43.26
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,64.16,49.29
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,70.79,54.88
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,101.78,80.69
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,138.83,110.98
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,149.06,118.68
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,165.18,131.1
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,182.84,135.16
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,205.8,145.33
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,204.98,132.48
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,240.08,150.59
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,290.04,191.59
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,341.68,234.43
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,392.47,280.03
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,425.29,307.79
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,469.43,339.89
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,549.67,399.17
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,596.61,434.72
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,642.55,468.87
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,686.51,500.92
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,729.18,531.46
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,767.79,557.95
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,804.56,582.31
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,837.72,603.26
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,868.62,622.65
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,895.25,640.22
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,919.09,656.06
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,938.1,669.18
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,953.96,680.43
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,963.67,688.96
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,970.06,695.57
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,970.13,697.18
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,978.17,704.14
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,804.65,589.56
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,596.02,440.3
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,746.84,553.66
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,863.38,638.94
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,839.55,624.83
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,812.4,609.31
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,657.69,501.06
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,501.38,385.83
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,461.65,358.98
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,420.96,330.26
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,373.06,294.91
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,325.33,258.6
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,270.05,214.73
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,216.3,170.62
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,154.24,118.31
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,82.9,55.26
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,29.85,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,22.23,9.49
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.46,23.93
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,45.83,33.4
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,55.83,42.24
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,77.66,60.99
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,103.74,83.02
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,83.87,65.87
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,75.75,58.7
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,76.95,59.48
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,78.0,60.13
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,90.98,58.66
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,137.25,78.27
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,214.01,143.6
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,278.18,202.61
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,265.54,195.81
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,251.41,187.23
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,311.03,230.17
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,366.86,269.82
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,389.15,285.38
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,400.71,293.04
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,370.22,270.95
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,335.11,245.35
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,479.46,349.99
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,641.1,461.47
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,632.37,452.58
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,617.55,440.4
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,680.16,482.93
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,745.75,525.85
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,840.74,592.28
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,920.58,643.17
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,940.6,653.71
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,957.45,662.99
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,859.62,601.96
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,721.97,508.35
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,689.62,489.33
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,638.4,456.74
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,744.47,533.83
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,848.16,606.66
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,886.24,634.81
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,903.63,648.22
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,878.26,633.95
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,844.63,614.56
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,805.43,591.27
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,764.51,566.43
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,710.32,531.23
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,655.79,495.04
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,591.22,450.93
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,527.68,406.0
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,445.88,346.21
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,364.52,283.36
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,270.7,207.59
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,186.08,127.12
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,64.71,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.28,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,21.84,8.76
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,35.51,23.93
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,44.41,32.17
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,53.04,39.85
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,59.04,45.03
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,65.0,49.97
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,66.16,50.6
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,67.32,51.18
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,68.6,51.93
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,69.75,52.56
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,129.89,91.44
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,204.13,144.59
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,200.97,128.63
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,235.75,144.91
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,286.94,186.58
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,339.73,230.06
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,398.79,278.3
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,451.33,320.95
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,501.86,360.43
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,552.28,398.59
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,600.46,434.14
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,647.59,467.91
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,692.89,499.7
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,737.28,530.12
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,777.72,556.92
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,816.16,582.23
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,850.35,604.71
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,882.1,625.63
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,909.44,643.43
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,933.81,659.41
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,953.2,671.26
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,969.31,681.12
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,979.59,688.51
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,986.42,693.91
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,987.85,696.08
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,985.87,696.28
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,977.44,693.99
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,965.73,689.75
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,946.47,679.31
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,934.63,673.82
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,905.51,657.81
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,873.89,640.15
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,832.5,614.68
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,789.48,587.77
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,741.94,557.37
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,689.81,523.04
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,623.89,477.98
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,559.32,432.23
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,477.3,371.96
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,399.33,311.04
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,298.73,228.69
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,206.28,138.2
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,74.56,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,8.19,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,19.61,6.75
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,31.76,20.66
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,38.25,26.8
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,43.19,31.29
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,47.38,34.92
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,51.39,38.23
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,51.17,37.86
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,56.14,41.81
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,57.43,42.63
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,58.63,43.36
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,70.42,42.22
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,120.84,61.55
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,181.64,101.82
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,234.55,142.46
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,287.48,186.17
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,341.32,231.37
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,394.61,276.39
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,448.03,320.67
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,500.03,362.21
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,551.5,402.1
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,600.81,439.16
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,648.95,474.27
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,694.46,506.76
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,738.44,537.22
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,778.55,564.0
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,816.55,589.25
