Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,850.67,610.58
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,882.21,630.11
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,910.11,648.52
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,935.03,665.05
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,953.56,677.54
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,968.74,688.01
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,979.99,695.86
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,987.8,701.66
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,983.23,699.66
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,975.34,695.75
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,966.64,692.9
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,965.56,695.15
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,944.82,683.43
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,921.23,670.05
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,891.03,653.37
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,858.4,634.92
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,820.28,611.17
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,776.19,582.98
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,722.92,548.28
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,669.28,512.71
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,599.96,464.48
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,532.21,415.6
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,449.03,353.17
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,366.21,287.41
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,265.17,203.7
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,171.97,112.35
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,59.24,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,20.61,6.87
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,39.88,27.43
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,47.77,34.97
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,56.02,42.37
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,62.66,48.12
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,70.08,54.3
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,67.54,51.79
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,65.5,49.67
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,66.9,50.54
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,68.16,51.28
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,83.33,53.55
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,130.93,70.28
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,181.89,102.57
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,234.87,142.9
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,288.2,186.48
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,349.9,237.02
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,403.38,281.24
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,457.1,324.69
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,509.05,365.69
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,560.64,405.17
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,610.02,442.82
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,658.32,478.75
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,703.82,511.04
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,747.8,541.49
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,788.69,568.93
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,827.57,594.46
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,862.63,616.07
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,895.27,635.95
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,922.62,653.65
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,946.97,669.47
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,966.73,682.42
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,983.17,693.36
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,993.29,700.42
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,999.91,705.43
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,1002.02,707.74
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,1000.66,708.02
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,991.31,703.12
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,978.62,696.27
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,959.67,685.77
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,948.08,680.18
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,918.3,663.88
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,885.98,645.89
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,844.5,620.45
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,801.26,593.5
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,748.39,560.65
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,699.96,530.01
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,632.53,483.58
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,566.46,436.51
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,482.84,375.22
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,403.39,313.16
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,296.41,226.08
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,194.78,124.08
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,70.91,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,17.22,4.24
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,34.08,22.58
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,40.82,29.0
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,48.35,35.66
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,52.67,39.42
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,56.82,42.85
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,56.28,42.09
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,55.94,41.47
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,62.67,46.81
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,63.65,47.32
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,71.03,44.37
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,120.61,61.58
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,182.07,101.56
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,235.65,142.2
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,289.0,185.75
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,343.41,230.92
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,397.07,275.24
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,450.79,318.53
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,503.36,359.78
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,555.49,399.39
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,605.06,435.94
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,653.4,470.49
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,698.65,502.11
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,742.1,531.71
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,782.84,558.39
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,821.48,583.5
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,855.76,605.71
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,887.49,626.25
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,915.15,644.19
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,939.79,660.28
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,958.91,671.85
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,974.68,681.4
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,985.57,690.58
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,992.98,697.78
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,994.4,699.93
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,992.34,700.07
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,983.8,695.97
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,971.95,689.93
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,953.32,679.96
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,931.7,668.13
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,912.69,658.93
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,881.15,641.41
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,840.57,617.91
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,798.23,592.82
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,747.16,560.3
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,695.37,526.49
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,633.81,484.72
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,569.29,439.1
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,487.47,378.77
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,409.82,318.0
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,303.69,230.7
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,202.45,124.04
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,74.64,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,14.51,2.06
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,29.93,18.92
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,35.93,24.68
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,41.8,29.95
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,45.67,33.31
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,49.39,36.38
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,50.33,36.91
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,56.35,41.63
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,57.65,42.45
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,58.86,43.18
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,66.07,48.82
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,116.89,58.58
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,178.45,98.09
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,232.08,138.37
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,286.2,182.27
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,341.15,227.57
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,395.09,271.76
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,449.13,314.95
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,501.76,355.97
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,553.85,395.29
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,603.47,432.58
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,651.85,468.04
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,697.95,500.07
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,742.29,530.06
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,782.67,556.4
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,820.93,581.14
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,855.25,602.27
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,887.01,621.68
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,914.68,639.48
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,939.33,655.45
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,959.41,668.95
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,976.16,680.51
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,987.08,688.26
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,994.52,694.01
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,995.06,695.61
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,992.16,695.26
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,983.68,693.01
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,971.89,688.8
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,952.76,678.84
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,930.6,666.99
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,911.27,657.83
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,879.31,640.28
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,839.74,616.19
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,798.37,590.57
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,745.81,557.52
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,697.07,526.3
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,631.79,482.07
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,567.79,436.97
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,485.05,375.97
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,406.55,314.47
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,301.43,227.86
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,199.76,116.48
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,74.03,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.91,1.15
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,28.23,17.56
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,33.91,23.01
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,39.46,27.96
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,43.07,31.1
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,46.55,33.98
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,52.6,38.83
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,54.19,39.84
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,55.23,40.45
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,56.2,40.99
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,62.44,45.85
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,123.49,63.95
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,175.69,95.97
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,229.5,136.45
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,283.97,180.86
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,339.01,226.52
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,393.31,271.24
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,447.73,315.01
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,500.3,356.3
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,551.86,395.54
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,600.96,432.76
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,648.87,468.22
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,694.29,500.25
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,737.92,530.28
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,778.39,557.21
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,816.79,582.34
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,850.21,603.09
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,880.93,622.03
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,907.88,639.59
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,931.86,655.31
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,884.33,624.44
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,809.66,570.41
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,906.76,641.12
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,979.14,688.47
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,979.73,689.62
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,976.96,689.27
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,967.26,685.83
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,965.3,687.55
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,946.99,677.37
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,925.64,665.39
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,895.21,648.36
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,862.31,629.62
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,822.77,605.36
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,781.32,579.49
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,733.02,549.0
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,679.67,514.15
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,616.54,471.24
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,554.33,427.18
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,470.99,365.35
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,391.96,302.97
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,290.28,218.81
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,190.36,104.27
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,70.34,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.4,0.62
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,29.21,18.22
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,36.1,24.78
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,42.77,30.75
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,46.59,34.09
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,50.28,37.14
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,52.6,38.91
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,54.8,40.53
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,61.43,45.8
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,62.49,46.38
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,66.99,49.79
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,117.98,60.57
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,170.54,92.76
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,233.55,140.06
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,287.6,183.83
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,342.47,229.06
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,396.33,273.81
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,450.31,317.76
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,503.15,359.03
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,555.38,398.47
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,604.88,435.81
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,653.14,471.33
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,697.75,502.4
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,740.24,531.24
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,780.31,557.94
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,818.28,582.59
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,851.98,603.47
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,883.11,622.62
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,909.69,639.83
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,933.27,655.22
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,951.38,667.6
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,966.17,678.05
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,976.09,686.66
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,982.57,693.31
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,977.5,691.4
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,980.65,694.95
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,970.23,689.94
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,956.55,683.05
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,669.98,491.69
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,335.42,246.88
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,623.81,466.2
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,849.44,626.21
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,582.51,439.57
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,286.47,216.65
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,479.0,369.63
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,646.99,495.85
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,580.19,448.26
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,514.69,400.98
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,428.24,334.69
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,343.63,266.75
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,245.36,184.54
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,146.97,73.03
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,51.39,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,14.91,0.0
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,29.52,18.49
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,38.23,26.68
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,47.73,35.09
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,52.45,39.22
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,56.98,42.99
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,58.92,44.33
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,60.79,45.55
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,62.06,46.32
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,63.21,46.98
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,71.96,53.88
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,119.78,63.82
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,170.39,94.57
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,223.02,133.9
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,275.65,176.2
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,336.63,225.3
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,389.67,268.69
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,442.98,311.33
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,494.35,351.41
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,545.21,389.84
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,593.74,426.32
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,641.21,461.1
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,685.79,492.24
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,728.75,521.49
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,768.81,548.24
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,806.92,572.77
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,840.06,592.99
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,870.69,611.5
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,897.73,628.69
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,921.88,644.07
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,940.19,656.18
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,955.25,666.4
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,965.05,672.79
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,971.46,677.22
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,970.57,677.6
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,977.49,683.09
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,967.47,679.11
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,954.18,673.33
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,933.22,661.72
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,909.35,648.35
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,877.22,630.63
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,847.91,614.66
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,805.46,588.76
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,761.55,561.54
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,705.78,526.23
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,649.82,489.81
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,581.14,442.94
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,514.01,395.25
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,426.47,329.66
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,340.4,261.82
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,238.33,177.59
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,135.75,59.41
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,46.55,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,15.71,0.0
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,31.04,19.56
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,39.72,27.77
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,48.16,35.29
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,54.99,41.19
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,60.2,45.52
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,60.86,45.77
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,61.6,46.03
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,62.85,46.78
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,63.97,47.41
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,71.44,53.12
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,119.59,63.33
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,170.18,93.47
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,222.78,132.29
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,275.64,174.61
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,336.98,223.96
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,389.92,266.95
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,443.05,309.09
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,494.75,348.93
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,546.04,387.13
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,595.04,423.69
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,642.95,458.56
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,688.08,489.76
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,731.7,519.16
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,771.45,545.42
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,809.13,569.64
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,843.35,590.62
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,875.08,609.95
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,901.93,627.14
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,925.81,642.54
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,945.14,655.54
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,961.2,666.65
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,970.98,673.32
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,977.31,678.03
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,975.05,677.91
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,969.46,675.93
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,970.61,679.43
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,957.69,674.17
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,936.56,662.48
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,912.5,649.01
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,881.24,632.21
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,847.58,613.68
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,809.23,590.52
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,764.78,562.91
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,709.16,527.75
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,653.33,491.46
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,583.37,443.86
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,515.13,395.45
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,429.42,330.63
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,348.2,265.84
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,239.84,176.94
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,132.88,48.28
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,46.37,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,17.1,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,33.31,21.32
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,43.43,30.85
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,53.95,40.17
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,61.37,46.59
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,68.49,52.51
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,70.72,54.04
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,71.65,54.38
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,73.08,55.24
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,74.37,55.96
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,73.51,54.79
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,120.01,65.29
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,176.86,100.24
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,228.11,137.74
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,279.53,178.69
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,332.39,221.67
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,384.87,264.23
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,437.85,306.22
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,489.19,345.89
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,540.32,384.15
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,567.79,404.12
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,581.77,412.69
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,648.09,461.12
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,725.87,516.86
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,765.15,543.17
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,802.48,567.09
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,835.28,587.01
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,865.6,605.25
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,891.53,621.65
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,914.57,636.28
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,931.77,647.33
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,945.73,656.48
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,965.63,670.88
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,971.41,676.59
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,969.43,676.3
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,964.08,674.11
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,952.65,668.28
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,938.02,660.58
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,914.93,647.93
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,895.3,637.57
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,861.98,618.99
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,826.48,598.87
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,781.02,572.04
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,734.31,543.81
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,675.9,506.26
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,617.46,467.62
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,546.3,417.49
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,472.02,362.96
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,384.37,295.95
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,302.71,230.76
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,204.68,149.75
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,90.62,23.02
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,32.15,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.94,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.54,18.09
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,38.64,26.69
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,48.85,35.69
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,53.92,40.1
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,58.78,44.13
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,59.89,44.87
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,61.03,45.56
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,62.31,46.34
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,63.46,47.0
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,69.15,51.26
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,115.23,60.62
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,166.49,90.7
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,219.77,129.86
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,272.82,172.34
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,334.54,222.16
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,387.9,265.71
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,441.45,308.42
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,493.25,348.74
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,544.73,387.55
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,594.18,424.73
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,642.53,460.2
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,688.62,492.58
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,733.47,523.36
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,774.24,550.48
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,812.89,575.79
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,847.52,597.18
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,879.6,616.84
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,907.19,634.65
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,931.74,650.61
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,951.24,663.75
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,967.38,674.93
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,875.41,616.01
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,742.29,522.78
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,883.71,624.91
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,983.5,690.45
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,974.32,686.73
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,961.81,681.74
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,942.64,671.43
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,920.52,659.29
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,900.48,649.42
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,867.95,631.24
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,825.09,604.91
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,780.61,577.11
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,726.99,543.19
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,677.42,511.16
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,608.3,463.82
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,540.95,415.73
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,455.23,350.97
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,374.33,285.96
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,263.42,193.19
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,147.02,23.48
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,54.36,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,14.96,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,29.57,18.12
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,39.42,27.45
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,48.97,35.94
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,56.08,42.11
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,61.24,46.41
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,62.58,47.33
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,63.93,48.19
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,65.4,49.12
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,66.74,49.92
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,65.97,48.88
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,117.88,63.86
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,168.22,93.21
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,220.6,131.71
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,273.25,173.99
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,327.28,218.39
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,386.68,266.48
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,439.33,308.72
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,490.79,349.01
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,541.92,387.8
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,590.55,423.63
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,638.1,457.61
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,683.3,489.02
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,727.02,518.6
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,766.51,545.27
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,803.95,569.59
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,837.96,590.62
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,869.5,609.98
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,896.61,627.51
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,920.79,643.26
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,939.56,655.67
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,955.05,666.16
