Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,964.29,672.58
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,970.1,677.02
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,970.48,678.53
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,967.46,678.08
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,957.56,674.57
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,955.14,676.01
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,934.84,664.95
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,911.59,652.13
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,879.53,634.61
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,845.07,615.34
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,755.22,556.94
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,654.04,489.23
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,606.31,458.33
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,557.58,425.52
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,495.72,380.87
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,435.08,335.44
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,359.02,276.51
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,287.36,218.57
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,194.31,140.25
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,82.7,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,30.1,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,14.8,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,28.85,17.35
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,45.11,32.03
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,61.66,46.42
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,78.37,60.65
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,94.59,74.13
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,102.53,80.25
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,113.91,88.99
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,111.4,86.41
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,114.43,88.35
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,85.36,64.18
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,110.51,57.59
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,161.38,86.74
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,214.26,125.21
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,275.94,173.88
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,330.1,217.99
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,383.12,261.15
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,436.33,303.48
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,487.69,343.28
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,538.41,381.28
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,587.64,418.13
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,635.79,453.3
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,679.66,483.63
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,721.35,511.7
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,760.8,538.66
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,798.25,563.12
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,830.8,583.13
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,860.71,601.39
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,831.09,580.76
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,769.71,536.4
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,867.18,606.38
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,949.23,660.83
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,958.3,668.37
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,963.97,674.44
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,962.36,674.67
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,957.38,672.97
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,860.8,612.74
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,733.52,526.64
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,721.77,521.69
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,725.58,526.28
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,773.97,565.53
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,821.41,600.29
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,779.24,573.37
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,735.49,545.53
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,678.2,508.41
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,620.86,470.23
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,550.13,420.19
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,481.13,369.49
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,388.23,298.16
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,307.93,233.42
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,205.42,147.15
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,93.74,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,31.23,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,15.87,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,31.02,18.95
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.63,29.1
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,52.58,38.79
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,60.05,45.26
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,67.23,51.24
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,70.31,53.48
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,71.98,54.46
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,73.4,55.3
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,74.7,56.02
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,73.81,54.84
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,114.71,62.74
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,164.09,90.93
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,222.37,133.16
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,273.9,173.51
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,326.71,215.68
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,378.8,257.41
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,431.39,298.45
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,482.53,337.24
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,533.19,374.22
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,581.89,409.72
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,629.76,443.61
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,672.61,471.8
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,712.14,496.84
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,750.84,522.88
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,787.83,547.44
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,819.4,567.82
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,848.49,586.25
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,873.5,601.77
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,895.72,615.61
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,911.75,626.15
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,931.8,639.32
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,755.73,524.13
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,547.01,381.17
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,746.61,521.63
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,922.25,637.63
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,908.0,629.37
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,890.77,621.04
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,764.7,539.76
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,630.69,450.18
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,704.9,505.95
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,754.01,543.46
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,704.38,511.56
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,654.21,479.22
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,592.74,438.94
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,532.2,398.09
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,459.21,346.04
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,374.33,283.8
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,291.19,220.91
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,213.7,159.76
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,115.89,79.94
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.02,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.38,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,8.78,1.32
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,19.35,10.65
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,29.96,19.95
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,41.91,30.33
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,53.89,40.57
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,87.52,68.76
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,119.26,94.72
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,140.6,111.81
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,165.95,131.9
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,178.19,140.87
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,197.24,146.56
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,223.67,161.98
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,270.7,193.1
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,289.59,209.28
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,312.37,227.9
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,293.45,215.25
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,267.88,197.31
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,363.12,265.16
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,471.99,340.89
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,496.82,358.01
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,511.48,368.39
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,502.79,361.67
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,491.56,353.01
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,553.48,396.57
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,622.17,443.52
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,561.3,401.3
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,487.47,350.15
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,392.81,284.87
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,285.62,208.61
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,383.29,279.79
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,476.92,345.35
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,482.79,350.21
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,488.52,355.66
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,542.63,394.81
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,581.15,422.8
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,572.84,419.07
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,563.23,414.88
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,358.49,269.16
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,131.73,97.58
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,178.06,134.72
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,227.39,173.21
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,270.57,207.73
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,296.88,229.38
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,263.53,204.94
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,229.85,179.93
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,193.66,151.75
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,157.46,122.84
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,117.23,89.94
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,77.06,56.46
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,45.35,28.62
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,9.68,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,6.59,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,13.19,4.82
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,26.44,16.66
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,39.72,28.33
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,53.76,40.57
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,67.62,52.47
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,100.65,80.29
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,126.87,101.87
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,142.67,114.65
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,157.79,126.74
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,172.36,138.0
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,198.52,147.88
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,225.61,168.28
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,236.91,177.95
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,281.22,207.06
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,340.92,249.6
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,201.04,148.54
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,32.83,20.36
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,209.16,157.33
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,380.96,286.19
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,433.28,324.74
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,498.64,372.9
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,423.0,316.86
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,337.24,252.37
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,426.93,319.26
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,524.12,389.74
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,533.16,395.63
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,535.65,397.37
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,505.97,375.58
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,473.81,352.02
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,416.33,310.26
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,356.35,266.22
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,486.89,363.87
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,608.24,451.5
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,547.21,407.19
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,467.01,349.56
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,391.31,294.78
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,314.47,237.84
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,232.95,176.79
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,169.15,127.92
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,173.96,132.54
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,179.34,137.56
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,213.81,165.78
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,235.53,183.96
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,206.44,161.9
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,177.14,139.3
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,146.21,114.48
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,105.22,81.0
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,75.91,56.62
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,46.16,31.59
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,25.96,13.79
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.28,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,12.28,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,23.56,13.08
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,41.31,29.49
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,57.54,44.03
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,75.07,59.46
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,92.25,74.27
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,83.94,66.88
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,76.21,59.96
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,59.23,45.26
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,41.51,29.98
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,36.22,25.35
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,30.93,19.64
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,94.92,71.1
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,154.62,118.01
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,187.16,142.52
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,220.5,167.39
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,241.81,183.24
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,263.68,199.47
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,232.15,175.09
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,198.38,149.07
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,186.3,139.81
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,173.8,130.17
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,144.58,107.66
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,114.54,84.37
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,165.96,124.13
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,218.23,163.84
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,168.53,125.87
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,117.84,86.84
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,208.41,156.61
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,301.26,226.06
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,275.58,206.81
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,249.37,187.48
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,265.64,200.04
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,282.36,212.81
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,286.94,216.59
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,291.74,220.64
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,259.76,197.34
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,227.45,173.56
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,198.9,152.04
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,170.21,130.11
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,204.17,157.71
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,256.57,199.26
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,152.94,118.27
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,69.9,51.54
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,60.11,43.93
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,50.33,36.12
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,41.02,28.48
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,31.72,20.73
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,23.32,13.62
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,14.94,6.48
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,8.78,0.83
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.88,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.75,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.63,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.51,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,30.84,21.19
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,58.33,44.71
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,75.46,59.12
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,91.64,72.55
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,114.57,91.31
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,137.56,104.91
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,183.14,139.02
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,238.46,179.94
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,269.11,202.0
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,302.05,225.9
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,333.34,248.92
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,357.56,266.66
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,410.97,304.89
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,464.19,342.77
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,447.33,330.52
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,418.79,309.35
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,432.96,318.98
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,447.64,328.67
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,461.47,338.01
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,474.85,346.93
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,379.89,279.58
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,274.24,203.01
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,338.26,250.52
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,399.59,294.7
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,516.1,379.36
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,626.65,457.5
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,442.23,327.64
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,227.84,169.86
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,376.47,283.07
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,538.02,400.14
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,563.69,420.92
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,587.95,441.74
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,440.2,334.41
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,257.61,196.63
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,234.06,180.01
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,210.39,162.59
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,175.46,135.54
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,140.59,108.14
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,121.23,93.23
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,101.78,77.92
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,82.98,62.74
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,63.87,47.02
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,46.14,32.18
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,28.22,17.09
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,16.29,6.07
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,9.55,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,18.5,8.77
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,35.52,24.36
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,52.08,38.97
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,69.95,54.58
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,87.64,69.76
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,106.3,85.3
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,127.16,102.35
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,144.6,116.46
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,161.55,130.0
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,178.56,143.16
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,203.24,152.62
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,224.49,165.48
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,261.74,191.6
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,288.16,212.17
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,312.69,231.25
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,356.05,262.94
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,405.49,299.47
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,405.0,299.91
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,404.35,299.33
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,438.65,324.5
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,483.33,356.89
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,485.32,357.38
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,486.47,357.22
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,518.67,380.5
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,554.07,405.78
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,554.6,405.94
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,553.6,405.19
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,393.5,291.1
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,226.08,167.41
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,149.59,110.11
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,73.05,51.34
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,139.12,102.54
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,207.05,154.33
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,326.64,244.78
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,442.51,330.09
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,248.92,187.68
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,59.4,41.36
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,85.25,61.95
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,112.58,83.57
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,85.76,62.84
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,60.16,42.81
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,34.42,22.26
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,8.8,1.53
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,7.48,0.48
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,6.15,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,4.83,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.51,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.63,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.75,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.88,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,6.37,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,12.31,3.86
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,24.23,14.88
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,36.17,25.52
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,49.68,37.4
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,62.81,48.76
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,94.03,75.21
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,123.93,99.96
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,139.37,112.42
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,154.64,124.61
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,153.71,123.13
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,177.9,126.23
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,219.39,156.46
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,260.85,191.27
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,282.34,208.5
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,310.36,230.42
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,329.69,244.84
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,360.4,267.63
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,399.38,295.53
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,441.69,325.55
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,461.35,339.66
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,480.02,352.87
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,479.75,352.36
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,478.33,350.91
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,535.74,392.11
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,599.01,436.45
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,606.01,440.87
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,611.56,444.68
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,654.91,475.56
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,708.73,512.71
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,611.13,444.77
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,504.35,369.52
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,601.03,440.59
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,701.31,511.05
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,745.28,543.97
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,803.4,586.33
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,734.11,539.95
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,680.54,504.02
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,388.61,296.47
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,71.78,51.42
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,220.05,170.83
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,393.31,304.31
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,194.14,151.35
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,27.33,16.65
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,23.78,13.92
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,20.24,11.09
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,16.27,7.82
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,12.3,4.51
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,8.78,1.55
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.26,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,3.07,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.91,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,15.01,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,26.41,14.5
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,38.33,26.66
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,50.52,37.61
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,58.43,44.62
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,66.04,51.11
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,68.99,53.43
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,70.37,54.32
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,73.35,56.62
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,103.41,81.54
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,74.15,56.71
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,102.09,57.44
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,159.12,90.41
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,210.98,128.32
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,261.49,169.2
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,314.28,213.54
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,330.63,238.96
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,332.15,247.03
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,390.75,289.18
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,460.61,339.51
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,493.41,363.52
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,526.99,387.89
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,588.89,432.49
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,655.77,480.01
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,616.33,450.42
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,563.3,410.93
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,649.44,474.11
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,744.24,541.43
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,825.54,601.68
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,903.25,655.28
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,846.27,615.0
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,761.5,552.73
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,740.11,539.41
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,716.35,523.95
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,685.26,502.98
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,635.17,469.05
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,790.77,583.46
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,912.88,666.8
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,860.26,631.85
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,804.63,596.08
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,647.01,486.4
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,467.09,356.4
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,603.41,462.05
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,699.19,532.3
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,637.93,490.25
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,576.99,448.41
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,503.6,395.03
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,428.09,337.18
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,334.06,262.69
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,247.75,190.54
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,139.3,82.92
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.73,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.26,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,11.86,4.34
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,18.47,10.22
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,26.41,17.21
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,34.37,24.13
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,41.02,29.74
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,47.68,35.26
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,53.02,39.65
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,58.36,44.0
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,60.16,45.24
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,61.97,44.29
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,82.03,60.1
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,101.12,74.97
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,129.36,96.77
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,157.8,118.53
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,165.86,124.46
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,174.11,130.58
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,174.77,130.67
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,175.35,130.73
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,194.88,145.47
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,214.79,160.39
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,236.07,176.28
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,257.74,192.39
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,312.34,232.79
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,369.66,274.47
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,327.45,243.43
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,277.83,206.97
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,232.76,173.61
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,186.88,139.22
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,207.69,155.19
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,228.89,171.26
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,181.14,135.41
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,133.14,98.91
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,99.66,73.11
