Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,66.59,47.29
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,43.43,29.07
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,20.35,10.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,16.35,7.54
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,12.36,4.35
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,55.3,39.12
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,100.0,75.12
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,335.13,264.32
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,529.15,409.3
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,473.87,367.31
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,419.63,327.57
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,383.38,300.69
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,361.09,282.4
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,257.66,201.33
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,176.07,133.89
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,89.94,47.84
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.78,0.91
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,18.03,9.69
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,27.31,18.04
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,37.92,27.49
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,48.56,36.82
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,79.6,63.49
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,108.78,88.02
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,112.32,90.67
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,115.6,93.09
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,122.49,98.31
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,129.67,99.12
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,137.1,104.42
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,144.61,109.72
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,205.17,155.5
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,255.3,192.41
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,285.16,214.15
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,316.76,237.01
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,337.72,251.3
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,359.17,265.56
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,341.93,252.31
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,321.77,236.96
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,323.11,237.06
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,325.19,237.34
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,379.27,277.28
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,437.32,319.34
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,467.81,342.09
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,499.6,365.91
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,578.93,423.46
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,655.37,478.08
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,627.43,459.28
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,596.9,439.05
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,466.03,346.82
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,344.36,257.92
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,353.6,266.08
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,363.13,274.02
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,335.26,254.33
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,306.75,234.05
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,213.27,163.1
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,137.9,104.45
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,175.71,135.18
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,216.0,167.54
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,262.86,206.09
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,293.05,231.48
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,259.14,205.89
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,239.59,191.14
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,186.59,148.76
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,148.41,117.33
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,106.81,82.32
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,65.06,46.6
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,29.57,10.2
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.14
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,16.71,8.47
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,25.54,16.34
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,35.71,25.27
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,45.9,34.05
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,25.54,16.42
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,5.28,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,75.0,58.21
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,136.15,108.68
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,124.0,97.99
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,110.88,82.81
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,145.65,109.55
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,180.83,136.16
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,220.56,165.08
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,271.68,202.42
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,332.54,244.9
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,409.42,300.49
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,449.24,330.85
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,490.15,361.69
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,521.54,385.24
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,552.68,408.23
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,538.23,396.79
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,518.02,380.74
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,563.92,414.26
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,612.75,449.34
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,609.37,446.54
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,603.49,442.17
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,672.13,492.36
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,737.43,539.47
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,849.91,623.17
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,937.25,683.32
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,946.49,689.53
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,952.3,694.23
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,833.66,614.43
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,674.44,498.94
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,635.29,473.07
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,576.59,432.61
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,538.06,406.26
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,498.61,378.81
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,677.47,517.05
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,813.94,616.27
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,764.16,581.93
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,713.47,547.76
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,652.45,506.18
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,591.76,463.53
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,510.87,403.35
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,432.82,342.36
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,331.3,260.97
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,243.03,185.46
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,123.56,49.49
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,13.64,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,24.14,11.52
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,35.8,24.26
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,47.73,35.0
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,55.4,41.91
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,62.79,48.34
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,66.35,51.21
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,68.61,52.87
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,98.92,78.19
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,134.1,107.18
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,98.52,77.06
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,103.72,60.36
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,154.46,86.82
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,207.5,125.13
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,259.11,166.91
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,312.98,212.42
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,374.27,264.04
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,428.75,309.75
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,481.22,352.96
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,533.64,394.96
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,583.61,434.61
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,632.42,472.38
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,678.99,507.76
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,723.88,541.19
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,764.2,570.29
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,802.3,596.43
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,836.77,618.7
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,868.6,639.04
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,895.88,657.26
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,920.1,673.45
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,938.82,686.34
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,954.17,697.12
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,963.64,703.79
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,969.6,708.31
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,965.51,706.33
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,968.56,709.32
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,956.92,703.74
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,941.96,696.14
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,917.2,681.0
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,889.59,664.09
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,854.54,642.53
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,822.75,623.08
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,772.79,589.6
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,721.87,555.01
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,659.13,511.78
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,596.74,467.5
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,514.86,406.93
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,431.89,342.43
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,331.8,261.33
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,240.63,182.72
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,121.19,34.61
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,11.82,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,21.36,9.26
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,29.9,19.41
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,38.14,26.97
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,42.55,30.99
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,46.83,34.69
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,47.52,35.16
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,52.96,39.6
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,54.84,41.04
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,56.61,42.36
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,56.15,41.71
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,95.08,52.12
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,149.07,79.23
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,204.77,118.98
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,260.85,164.58
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,317.82,212.85
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,373.74,261.08
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,429.64,308.63
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,484.18,353.4
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,537.99,396.21
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,588.95,436.41
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,638.53,474.51
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,684.73,508.18
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,728.4,539.11
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,769.05,567.44
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,807.37,593.04
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,787.96,577.17
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,746.09,543.17
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,840.68,614.32
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,923.22,670.42
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,941.12,682.16
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,955.57,692.18
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,965.01,698.8
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,970.91,703.28
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,858.83,629.08
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,704.76,518.34
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,689.25,510.91
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,671.68,501.28
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,618.39,464.28
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,564.43,426.43
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,704.12,534.8
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,820.42,618.92
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,772.52,585.96
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,723.48,552.88
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,661.96,510.71
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,600.75,467.48
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,517.93,406.63
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,438.07,344.91
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,335.22,262.51
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,245.64,184.91
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,121.68,15.39
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,11.82,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.43,8.92
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,31.76,20.95
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,41.62,29.94
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,46.63,34.57
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,51.5,38.86
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,54.86,41.61
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,58.05,44.11
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,59.54,45.2
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,67.35,51.62
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,67.39,51.33
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,94.7,53.52
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,147.4,79.95
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,202.12,118.73
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,264.21,168.24
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,319.09,214.03
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,373.93,260.53
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,428.9,306.33
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,482.36,349.16
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,535.34,390.14
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,585.43,428.47
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,634.22,464.69
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,680.31,498.32
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,724.69,529.97
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,765.42,557.74
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,803.86,582.71
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,837.8,603.37
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,868.96,622.1
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,895.89,639.31
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,919.68,654.56
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,937.38,666.04
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,951.62,675.49
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,960.96,682.02
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,966.75,686.52
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,911.13,652.82
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,828.37,598.23
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,656.68,482.41
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,485.23,360.58
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,539.77,404.49
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,609.21,456.8
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,497.78,377.58
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,406.76,311.43
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,407.1,314.6
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,421.19,327.12
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,519.51,404.98
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,594.05,460.85
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,515.18,401.94
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,439.1,343.44
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,339.01,263.79
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,245.83,183.16
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,120.04,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,21.83,8.74
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,34.31,23.05
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,47.02,34.52
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,55.43,42.1
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,63.52,49.16
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,69.74,54.29
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,74.1,57.71
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,114.19,91.05
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,152.58,122.18
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,165.04,131.42
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,177.62,129.0
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,175.54,113.12
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,202.98,122.49
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,273.0,186.13
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,328.51,235.43
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,362.56,259.62
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,413.12,296.28
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,453.03,325.01
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,521.79,375.56
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,552.5,398.66
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,571.32,411.75
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,596.03,428.56
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,613.29,439.76
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,655.29,469.86
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,700.89,501.96
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,775.82,557.19
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,844.82,605.65
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,878.4,627.23
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,901.54,642.56
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,701.31,508.84
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,446.29,325.58
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,714.83,524.38
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,946.23,680.03
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,945.52,679.36
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,941.31,678.96
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,928.15,673.78
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,911.76,666.62
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,765.12,570.2
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,606.54,457.12
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,599.13,456.39
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,588.33,452.24
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,553.91,429.17
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,535.84,417.4
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,484.56,380.93
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,433.29,343.42
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,354.61,282.79
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,294.82,234.44
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,220.8,173.11
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,151.06,111.12
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,72.27,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,11.37,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,19.6,6.78
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,32.07,21.15
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,44.11,32.04
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,51.53,38.76
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,59.46,45.69
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,63.94,49.36
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,68.17,52.69
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,70.19,54.07
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,72.06,55.29
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,72.34,55.17
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,95.98,56.71
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,145.98,81.27
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,205.17,122.83
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,257.75,164.13
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,311.39,207.96
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,363.81,251.5
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,416.78,294.87
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,469.02,336.39
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,520.87,376.44
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,569.85,413.93
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,617.95,449.91
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,663.11,483.15
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,706.99,514.89
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,747.09,543.1
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,785.12,568.97
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,818.47,591.38
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,849.18,612.12
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,822.94,593.17
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,780.46,561.21
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,858.41,619.08
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,927.54,665.97
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,934.99,670.86
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,939.0,674.3
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,934.86,673.23
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,927.33,670.18
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,913.27,662.1
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,902.33,656.24
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,874.97,640.19
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,845.05,622.53
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,806.88,599.6
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,766.77,575.11
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,716.35,542.33
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,664.94,508.24
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,599.79,463.64
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,529.54,413.79
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,451.43,355.57
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,377.11,297.2
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,281.47,219.58
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,194.05,141.46
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,93.34,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.61,6.24
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,32.45,21.49
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.84,32.76
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,53.34,40.37
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,61.51,47.44
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,67.17,52.14
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,71.27,55.36
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,73.51,56.93
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,75.58,58.32
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,75.04,57.52
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,96.61,58.12
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,146.24,82.52
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,198.3,119.1
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,274.49,186.05
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,335.63,240.04
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,359.41,256.09
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,415.2,298.99
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,466.97,341.86
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,521.57,385.69
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,570.09,423.99
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,617.53,460.52
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,660.97,492.37
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,705.02,523.69
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,745.01,552.76
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,782.93,579.53
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,756.54,557.41
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,708.78,519.66
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,806.03,593.21
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,896.28,656.92
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,799.11,588.04
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,677.66,497.89
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,691.95,510.08
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,704.85,520.69
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,697.79,517.25
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,688.78,512.65
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,800.36,598.5
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,896.14,668.38
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,698.78,529.66
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,479.45,366.28
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,645.33,496.83
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,771.74,591.7
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,723.77,558.35
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,674.62,524.7
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,610.54,479.12
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,547.04,432.57
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,462.19,367.27
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,388.27,307.19
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,290.66,227.01
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,202.01,145.3
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,70.97,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,18.83,5.13
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,30.94,20.17
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,42.65,30.86
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,63.67,49.21
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,84.82,67.38
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,70.83,55.26
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,62.39,47.83
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,64.34,49.31
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,66.15,50.65
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,87.09,67.91
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,145.26,110.45
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,183.74,138.82
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,233.71,175.55
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,229.43,172.52
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,230.18,173.41
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,228.5,172.02
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,225.97,169.97
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,318.78,238.89
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,420.1,313.04
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,384.7,287.09
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,334.43,249.69
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,426.24,317.62
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,529.12,391.91
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,461.63,342.36
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,382.54,283.81
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,532.04,395.89
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,694.53,513.3
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,682.24,503.66
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,666.77,492.5
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,807.13,599.89
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,928.86,685.9
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,936.74,692.7
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,941.13,698.03
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,938.33,697.28
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,932.16,694.44
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,929.9,693.76
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,914.54,684.28
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,890.64,669.5
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,863.89,652.84
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,828.76,631.0
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,791.44,607.49
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,749.35,579.24
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,701.61,546.43
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,640.09,503.04
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,579.14,458.64
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,501.2,399.37
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,426.35,339.56
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,324.53,255.01
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,231.47,164.77
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,84.97,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,18.07,4.01
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,29.44,18.89
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,40.45,28.97
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,58.94,45.15
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,83.29,66.05
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,66.66,51.7
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,61.75,47.29
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,100.4,79.77
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,149.66,120.46
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,164.21,131.66
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,186.54,138.56
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,209.03,148.62
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,249.36,175.4
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,287.93,206.11
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,323.93,235.28
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,365.8,266.98
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,406.95,298.82
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,424.21,313.92
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,429.33,318.25
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,460.37,341.31
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,492.62,364.97
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,502.76,371.61
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,510.91,376.68
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,580.56,427.96
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,657.46,483.55
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,634.63,466.4
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,600.57,441.6
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,457.51,339.22
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,286.64,212.94
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,306.05,228.03
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,338.7,252.39
