Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,584.31,456.25
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,515.67,405.5
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,422.97,333.4
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,335.01,260.98
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,218.24,158.25
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,65.74,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,13.93,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,27.23,16.17
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,40.61,28.75
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,46.64,34.43
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,57.37,43.86
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,72.72,56.88
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,87.91,69.46
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,80.26,62.78
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,71.69,55.35
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,131.94,105.11
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,176.95,133.61
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,205.99,151.26
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,235.88,172.28
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,266.89,190.54
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,321.53,228.55
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,347.45,246.33
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,402.69,288.73
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,453.76,331.08
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,504.96,372.56
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,524.92,389.17
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,524.31,388.24
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,599.65,446.11
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,691.95,515.73
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,731.43,544.39
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,768.63,570.45
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,793.61,585.74
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,801.94,588.56
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,847.49,624.27
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,877.77,645.43
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,894.03,655.63
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,906.9,663.78
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,867.7,638.41
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,802.56,591.78
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,868.14,641.66
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,914.84,673.83
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,666.92,503.4
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,371.36,281.9
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,451.06,345.96
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,528.02,405.84
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,513.93,397.96
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,497.0,388.3
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,574.2,450.17
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,630.49,493.15
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,560.27,442.16
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,491.43,390.68
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,396.31,314.85
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,305.63,239.09
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,198.11,141.2
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,52.5,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,14.55,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.73,15.12
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,38.43,27.34
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,46.83,35.09
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,56.02,43.24
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,60.32,46.81
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,64.44,50.06
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,66.74,51.75
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,68.92,53.29
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,70.15,53.89
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,77.71,59.76
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,128.31,71.05
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,188.12,110.79
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,241.61,152.19
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,296.43,197.25
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,350.41,242.25
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,404.95,286.99
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,457.94,329.46
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,510.64,370.34
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,560.41,408.64
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,609.13,445.07
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,656.42,479.3
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,703.1,512.33
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,743.78,540.85
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,782.06,565.86
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,815.95,588.18
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,847.03,608.68
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,872.66,625.2
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,895.03,639.71
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,912.57,651.8
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,926.63,661.85
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,933.51,666.97
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,936.76,670.03
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,931.03,668.12
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,921.91,664.26
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,917.14,662.86
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,899.64,653.32
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,873.78,638.98
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,845.01,622.66
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,806.05,599.29
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,765.02,574.18
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,718.9,544.26
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,667.44,509.75
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,597.97,462.24
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,529.85,413.32
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,440.37,344.61
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,355.67,274.74
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,234.59,162.31
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,77.13,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,13.64,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,24.39,13.8
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,35.95,25.01
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,42.9,31.44
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,49.6,37.37
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,53.45,40.54
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,57.13,43.42
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,59.45,45.14
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,61.63,46.71
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,62.88,47.37
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,76.46,58.24
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,128.38,69.67
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,182.6,104.4
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,236.98,146.29
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,292.49,191.84
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,318.15,225.35
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,325.89,239.56
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,390.29,283.34
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,512.6,371.35
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,562.04,409.35
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,610.25,445.88
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,655.38,478.42
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,698.69,508.84
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,737.81,536.46
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,774.56,561.2
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,724.38,523.5
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,643.6,463.53
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,768.09,555.35
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,881.73,632.66
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,896.08,641.86
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,915.81,655.59
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,921.1,659.69
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,922.8,661.78
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,917.44,659.55
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,908.62,655.3
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,891.66,647.25
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,871.5,637.2
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,846.92,622.99
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,814.97,603.82
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,773.02,578.12
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,729.33,550.83
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,672.09,512.3
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,614.48,472.56
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,541.4,420.69
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,469.77,367.36
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,369.65,289.06
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,281.11,216.05
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,174.95,115.17
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,35.63,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,26.1,14.9
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,38.45,26.96
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,47.22,34.95
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,57.05,43.57
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,83.41,65.86
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,110.55,88.24
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,126.43,101.13
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,141.77,113.39
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,156.92,125.1
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,182.67,145.18
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,203.51,148.25
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,241.57,172.46
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,274.71,196.72
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,307.7,221.42
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,304.08,221.67
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,297.96,219.0
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,332.16,243.08
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,368.82,268.46
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,386.69,281.05
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,404.54,293.63
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,436.95,315.85
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,471.37,339.16
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,526.79,378.29
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,586.42,419.8
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,519.98,373.62
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,438.89,316.89
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,419.46,304.29
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,398.56,290.1
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,524.0,381.51
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,656.2,473.98
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,794.73,573.84
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,909.13,650.43
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,909.32,651.65
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,896.99,646.13
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,879.98,637.26
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,859.8,626.39
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,834.97,612.86
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,802.94,594.36
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,761.28,569.16
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,717.95,542.34
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,659.28,504.22
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,600.4,464.64
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,527.07,411.8
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,450.63,354.13
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,355.83,279.01
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,268.23,206.03
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,151.95,94.18
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,11.82,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,24.19,13.15
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,37.69,26.15
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,46.47,34.14
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,56.25,42.69
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,60.13,45.96
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,63.9,48.98
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,96.52,76.11
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,132.4,105.33
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,100.49,78.44
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,75.09,57.09
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,124.76,69.29
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,176.94,102.5
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,238.3,162.64
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,284.3,209.32
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,310.15,220.65
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,395.1,280.97
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,447.06,323.23
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,498.59,364.08
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,547.31,402.45
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,595.05,439.14
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,521.14,384.79
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,414.12,303.3
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,577.87,427.53
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,759.68,559.78
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,698.79,511.07
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,604.98,439.67
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,643.78,469.18
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,675.81,493.49
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,789.74,578.43
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,893.98,651.27
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,898.37,654.29
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,899.24,655.9
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,789.24,582.28
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,662.15,491.04
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,616.83,461.36
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,570.29,429.82
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,694.72,525.8
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,799.77,601.82
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,757.94,574.48
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,714.43,546.5
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,663.27,511.55
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,611.33,475.09
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,538.89,422.1
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,468.12,368.2
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,379.24,297.11
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,295.43,226.32
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,160.83,92.19
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,8.19,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,26.42,14.67
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,44.49,31.81
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,60.61,46.12
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,76.21,59.63
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,88.57,70.03
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,96.3,76.22
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,103.32,81.67
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,109.95,86.68
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,113.54,89.11
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,118.44,92.59
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,162.03,103.38
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,208.52,132.28
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,262.05,178.47
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,305.72,217.31
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,342.1,241.37
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,401.18,284.55
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,448.53,321.95
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,495.95,358.53
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,477.62,347.67
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,438.84,319.58
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,411.2,299.72
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,375.25,273.41
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,545.73,399.66
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,735.09,533.45
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,557.06,407.33
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,336.53,245.55
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,584.88,430.04
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,827.26,598.23
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,833.73,601.02
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,836.72,603.45
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,833.38,602.26
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,830.07,601.13
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,837.88,608.89
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,838.66,612.03
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,817.25,600.46
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,792.97,587.0
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,754.13,562.8
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,719.98,541.41
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,673.86,511.17
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,626.81,479.7
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,573.12,442.28
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,519.27,403.66
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,445.9,349.44
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,375.12,294.91
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,279.3,218.59
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,202.38,153.75
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,101.75,49.56
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,10.91,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,23.05,11.88
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,36.22,24.86
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,45.06,32.91
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,54.79,41.43
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,59.56,45.37
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,64.14,48.94
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,66.47,50.63
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,68.69,52.18
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,70.65,53.49
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,73.18,55.26
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,122.79,67.55
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,174.93,99.44
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,245.93,163.95
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,296.1,211.31
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,322.37,223.47
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,394.36,273.03
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,446.8,313.77
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,498.78,352.89
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,547.51,389.23
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,595.2,423.75
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,640.66,455.66
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,685.36,486.29
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,724.3,513.25
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,760.88,537.78
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,792.49,558.79
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,821.27,578.09
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,845.84,594.17
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,867.28,608.41
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,882.62,619.0
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,894.55,627.66
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,899.98,633.1
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,910.94,642.22
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,904.48,640.48
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,894.57,636.82
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,878.38,628.69
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,859.0,618.6
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,830.74,602.72
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,804.71,588.22
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,763.57,563.73
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,720.71,537.66
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,665.31,501.09
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,609.52,463.18
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,536.62,412.49
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,465.46,360.42
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,371.25,286.39
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,282.83,212.28
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,141.59,56.55
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,10.91,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,21.55,10.5
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,34.54,23.4
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,41.54,29.89
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,48.29,35.88
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,52.59,39.46
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,56.72,42.71
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,59.06,44.45
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,61.28,46.04
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,63.23,47.27
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,65.02,48.33
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,122.1,66.07
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,174.74,97.67
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,229.01,138.12
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,284.0,181.97
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,326.29,225.59
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,348.13,249.34
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,401.83,285.0
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,496.37,351.93
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,545.92,389.12
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,594.4,424.88
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,639.08,457.16
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,681.83,487.42
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,721.39,514.56
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,758.68,539.69
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,791.05,561.5
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,820.64,581.34
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,844.74,597.21
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,865.65,611.21
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,880.07,619.98
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,891.04,626.76
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,895.8,631.81
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,897.05,634.9
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,886.02,629.69
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,877.21,626.12
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,858.7,615.88
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,837.17,603.83
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,806.02,585.97
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,772.42,566.33
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,728.53,539.75
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,683.1,511.56
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,624.71,472.49
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,566.04,432.04
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,485.05,374.6
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,413.48,320.76
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,319.75,246.64
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,233.25,173.73
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,118.23,29.96
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,9.1,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,23.45,11.57
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.5,26.55
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,48.75,35.92
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,58.63,44.69
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,65.13,50.22
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,72.17,56.01
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,74.87,57.99
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,77.45,59.81
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,79.04,60.79
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,80.52,61.65
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,127.14,73.25
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,177.9,104.26
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,229.62,143.14
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,282.68,185.88
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,334.92,229.08
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,392.7,275.8
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,443.44,315.79
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,493.94,354.19
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,541.72,389.74
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,588.62,423.24
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,634.51,454.29
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,679.77,483.68
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,687.45,484.85
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,677.1,473.75
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,705.6,491.61
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,732.89,507.9
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,804.42,558.24
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,862.35,595.7
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,805.66,558.87
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,711.56,495.43
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,713.91,501.12
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,714.17,504.44
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,684.59,487.25
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,653.04,468.7
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,764.1,549.02
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,852.88,607.74
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,823.74,590.66
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,796.68,576.16
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,755.11,552.32
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,711.88,526.87
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,656.22,491.03
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,600.24,453.72
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,525.81,401.86
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,453.36,348.6
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,356.4,272.97
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,265.1,195.75
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,130.74,7.75
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,10.01,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,21.16,9.6
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,34.73,23.36
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,41.72,29.87
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,48.5,35.87
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,51.25,38.14
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,53.99,40.24
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,56.13,41.83
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,58.18,43.29
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,65.19,48.73
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,66.17,49.14
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,114.99,60.49
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,168.81,92.85
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,223.71,133.99
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,279.79,179.31
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,341.13,229.3
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,395.59,273.65
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,448.38,315.81
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,500.64,356.24
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,550.32,394.76
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,598.7,431.37
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,643.89,464.98
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,687.3,496.69
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,726.47,524.66
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,763.16,549.71
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,795.97,570.55
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,825.92,589.47
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,850.36,605.72
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,871.54,619.99
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,886.15,630.54
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,897.24,639.02
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,902.98,643.9
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,905.16,646.7
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,899.58,644.68
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,899.49,646.44
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,883.49,638.94
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,864.26,629.47
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,835.31,612.28
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,803.68,593.22
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,762.43,567.76
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,724.03,543.82
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,668.61,507.22
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,612.91,469.22
