Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,13.22,0.0
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,26.75,17.13
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.5,32.96,23.41
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,39.01,29.1
2016,9,30,7,45,647.5,57.5,2.25,15.5,239.0,42.73,32.5
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,50.73,39.52
2016,9,30,8,15,742.5,69.0,2.1,16.5,351.0,53.27,41.59
2016,9,30,8,30,780.0,74.0,1.9,17.0,407.0,55.74,43.53
2016,9,30,8,45,805.5,77.5,1.7,18.0,459.5,56.9,44.2
2016,9,30,9,0,831.0,81.0,1.5,19.0,512.0,58.03,44.83
2016,9,30,9,15,849.5,84.0,1.5,19.5,560.0,95.75,51.07
2016,9,30,9,30,868.0,87.0,1.5,20.0,608.0,161.47,89.69
2016,9,30,9,45,881.0,89.5,1.5,20.5,650.0,218.82,132.59
2016,9,30,10,0,894.0,92.0,1.5,21.0,692.0,276.92,180.94
2016,9,30,10,15,903.5,93.5,1.45,21.0,727.5,333.79,230.3
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,390.53,279.36
2016,9,30,10,45,919.0,97.0,1.35,21.5,790.5,445.92,325.75
2016,9,30,11,0,925.0,99.0,1.3,22.0,818.0,500.38,369.82
2016,9,30,11,15,929.5,100.0,1.25,22.0,837.5,552.09,411.04
2016,9,30,11,30,934.0,101.0,1.2,22.0,857.0,602.25,449.73
2016,9,30,11,45,938.0,100.0,1.15,22.5,868.5,648.61,483.59
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,692.88,514.81
2016,9,30,12,15,942.0,99.0,1.1,23.0,881.5,733.06,543.78
2016,9,30,12,30,942.0,99.0,1.1,23.0,883.0,770.49,569.82
2016,9,30,12,45,941.0,98.5,1.15,23.5,876.5,803.79,591.13
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,833.95,610.33
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,857.95,626.04
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,878.4,639.57
2016,9,30,13,45,927.0,94.5,1.3,24.5,814.0,893.89,650.19
2016,9,30,14,0,922.0,93.0,1.4,25.0,790.0,905.68,658.59
2016,9,30,14,15,913.5,91.5,1.45,25.0,758.0,910.7,663.4
2016,9,30,14,30,905.0,90.0,1.5,25.0,726.0,911.96,666.03
2016,9,30,14,45,893.5,88.0,1.55,25.0,687.0,906.28,664.37
2016,9,30,15,0,882.0,86.0,1.6,25.0,648.0,896.98,660.54
2016,9,30,15,15,866.5,83.5,1.6,24.5,602.5,880.04,652.5
2016,9,30,15,30,851.0,81.0,1.6,24.0,557.0,859.83,642.37
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.5,838.86,630.49
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,806.75,610.93
2016,9,30,16,15,778.5,70.0,1.5,23.5,402.0,763.51,583.55
2016,9,30,16,30,748.0,66.0,1.4,23.0,348.0,718.45,554.24
2016,9,30,16,45,703.5,61.0,1.3,23.0,292.0,659.58,512.94
2016,9,30,17,0,659.0,56.0,1.2,23.0,236.0,600.35,469.73
2016,9,30,17,15,586.0,48.5,1.1,22.0,181.0,523.57,412.69
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,444.76,350.18
2016,9,30,17,45,385.0,30.0,0.95,20.5,79.5,329.65,251.03
2016,9,30,18,0,257.0,19.0,0.9,20.0,33.0,207.33,12.3
2016,9,30,18,15,128.5,9.5,0.9,19.5,16.5,82.49,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.63,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.26,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,9.21,2.43
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,13.18,6.03
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,17.15,9.58
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,21.12,13.07
2016,10,1,8,15,0.0,59.0,0.5,19.5,59.0,52.11,40.14
2016,10,1,8,30,0.0,94.0,0.5,20.0,94.0,81.86,65.49
2016,10,1,8,45,67.0,161.0,0.5,20.5,196.0,126.77,103.01
2016,10,1,9,0,134.0,228.0,0.5,21.0,298.0,160.01,129.81
2016,10,1,9,15,79.0,227.0,0.65,21.5,269.0,175.52,133.59
2016,10,1,9,30,24.0,226.0,0.8,22.0,240.0,188.14,143.83
2016,10,1,9,45,36.5,256.0,0.95,22.5,279.5,206.36,156.73
2016,10,1,10,0,49.0,286.0,1.1,23.0,319.0,236.17,178.64
2016,10,1,10,15,113.0,319.0,1.1,23.5,400.0,277.7,207.65
2016,10,1,10,30,177.0,352.0,1.1,24.0,481.0,334.84,248.68
2016,10,1,10,45,171.0,367.0,1.1,24.5,495.0,359.56,267.02
2016,10,1,11,0,165.0,382.0,1.1,25.0,509.0,383.73,284.72
2016,10,1,11,15,295.5,359.0,1.05,25.0,594.5,442.91,327.72
2016,10,1,11,30,426.0,336.0,1.0,25.0,680.0,515.89,380.43
2016,10,1,11,45,664.5,221.0,1.0,25.0,765.0,588.69,434.59
2016,10,1,12,0,903.0,106.0,1.0,25.0,850.0,672.39,496.36
2016,10,1,12,15,519.0,260.0,0.95,25.0,687.5,592.06,436.73
2016,10,1,12,30,135.0,414.0,0.9,25.0,525.0,473.6,348.44
2016,10,1,12,45,223.5,400.0,0.9,25.5,583.0,538.34,396.01
2016,10,1,13,0,312.0,386.0,0.9,26.0,641.0,615.02,449.27
2016,10,1,13,15,325.0,374.5,0.9,26.0,636.0,630.8,460.21
2016,10,1,13,30,338.0,363.0,0.9,26.0,631.0,645.5,471.07
2016,10,1,13,45,606.0,233.0,0.95,26.0,695.5,771.6,562.89
2016,10,1,14,0,874.0,103.0,1.0,26.0,760.0,872.36,630.58
2016,10,1,14,15,498.5,217.5,1.1,26.0,589.0,685.4,505.75
2016,10,1,14,30,123.0,332.0,1.2,26.0,418.0,456.17,340.11
2016,10,1,14,45,257.5,293.5,1.3,26.0,461.0,555.35,417.38
2016,10,1,15,0,392.0,255.0,1.4,26.0,504.0,637.86,479.61
2016,10,1,15,15,197.0,210.5,1.45,25.5,335.5,417.78,320.48
2016,10,1,15,30,2.0,166.0,1.5,25.0,167.0,156.15,118.7
2016,10,1,15,45,34.0,180.5,1.55,25.0,196.5,214.81,166.89
2016,10,1,16,0,66.0,195.0,1.6,25.0,226.0,265.0,207.24
2016,10,1,16,15,61.5,172.0,1.55,24.5,198.5,237.87,186.92
2016,10,1,16,30,57.0,149.0,1.5,24.0,171.0,210.37,166.18
2016,10,1,16,45,50.0,125.5,1.45,24.0,142.5,179.84,142.13
2016,10,1,17,0,43.0,102.0,1.4,24.0,114.0,149.01,117.24
2016,10,1,17,15,30.5,79.0,1.25,23.0,86.5,114.51,88.94
2016,10,1,17,30,18.0,56.0,1.1,22.0,59.0,79.57,59.57
2016,10,1,17,45,9.0,35.0,1.0,21.0,36.5,43.28,28.36
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.33,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.0,14.99,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,66.0,29.66,19.29
2016,10,2,7,15,360.0,52.0,0.55,16.5,115.5,39.94,29.28
2016,10,2,7,30,455.0,66.0,0.5,17.0,165.0,51.64,39.96
2016,10,2,7,45,516.0,76.5,0.5,18.0,219.0,57.93,45.51
2016,10,2,8,0,577.0,87.0,0.5,19.0,273.0,63.97,50.59
2016,10,2,8,15,620.5,94.5,0.6,20.0,327.5,67.25,53.1
2016,10,2,8,30,664.0,102.0,0.7,21.0,382.0,70.41,55.41
2016,10,2,8,45,693.0,108.5,0.8,22.0,433.5,72.57,56.82
2016,10,2,9,0,722.0,115.0,0.9,23.0,485.0,74.61,58.11
2016,10,2,9,15,744.5,119.5,1.0,23.5,532.5,106.61,62.66
2016,10,2,9,30,767.0,124.0,1.1,24.0,580.0,160.09,91.44
2016,10,2,9,45,781.0,128.5,1.2,24.5,621.5,221.2,136.21
2016,10,2,10,0,795.0,133.0,1.3,25.0,663.0,276.19,180.6
2016,10,2,10,15,807.5,136.0,1.35,25.0,698.5,330.54,226.44
2016,10,2,10,30,820.0,139.0,1.4,25.0,734.0,385.41,272.7
2016,10,2,10,45,826.5,142.0,1.45,25.5,761.0,438.21,316.19
2016,10,2,11,0,833.0,145.0,1.5,26.0,788.0,490.42,357.99
2016,10,2,11,15,839.0,146.5,1.55,26.0,807.5,540.31,397.63
2016,10,2,11,30,845.0,148.0,1.6,26.0,827.0,589.08,435.41
2016,10,2,11,45,883.0,128.0,1.65,26.5,846.0,636.25,470.66
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,683.53,505.24
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,723.25,534.04
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,760.31,560.5
2016,10,2,12,45,921.0,107.5,1.75,27.5,862.0,792.98,581.49
2016,10,2,13,0,920.0,107.0,1.8,28.0,855.0,822.58,600.32
2016,10,2,13,15,916.0,106.0,1.8,28.0,839.0,846.1,615.88
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,866.15,629.3
2016,10,2,13,45,905.5,104.0,1.85,28.0,799.0,880.58,639.71
2016,10,2,14,0,899.0,103.0,1.9,28.0,775.0,891.36,647.96
2016,10,2,14,15,890.0,101.5,1.9,28.0,742.5,895.79,651.77
2016,10,2,14,30,881.0,100.0,1.9,28.0,710.0,896.55,653.43
2016,10,2,14,45,861.0,100.5,1.95,28.0,669.5,886.23,648.57
2016,10,2,15,0,841.0,101.0,2.0,28.0,629.0,880.95,647.25
2016,10,2,15,15,823.0,98.0,2.0,27.5,583.5,861.74,637.57
2016,10,2,15,30,805.0,95.0,2.0,27.0,538.0,839.29,625.83
2016,10,2,15,45,781.0,91.0,2.0,27.0,488.0,807.44,606.41
2016,10,2,16,0,757.0,87.0,2.0,27.0,438.0,772.94,585.01
2016,10,2,16,15,722.5,82.0,1.85,26.5,384.0,731.04,558.0
2016,10,2,16,30,688.0,77.0,1.7,26.0,330.0,683.35,526.21
2016,10,2,16,45,638.0,70.5,1.55,25.5,274.5,620.55,482.38
2016,10,2,17,0,588.0,64.0,1.4,25.0,219.0,558.05,436.87
2016,10,2,17,15,509.5,54.5,1.3,24.0,166.0,472.01,372.14
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,389.43,305.21
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,272.59,202.69
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,145.17,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,31.5,14.99,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,63.0,29.65,18.99
2016,10,3,7,15,336.5,52.0,0.6,18.5,111.5,39.91,28.96
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,51.71,39.64
2016,10,3,7,45,495.0,76.5,0.8,20.0,212.5,57.98,45.15
2016,10,3,8,0,557.0,87.0,0.9,21.0,265.0,64.02,50.21
2016,10,3,8,15,600.5,94.5,1.15,21.5,318.5,67.28,52.81
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,70.42,55.23
2016,10,3,8,45,682.0,105.5,1.65,23.0,424.0,70.47,54.85
2016,10,3,9,0,720.0,109.0,1.9,24.0,476.0,70.6,54.54
2016,10,3,9,15,742.0,113.0,1.95,24.5,522.5,100.83,58.51
2016,10,3,9,30,764.0,117.0,2.0,25.0,569.0,153.62,86.53
2016,10,3,9,45,780.0,120.5,2.05,25.5,610.5,213.55,130.29
2016,10,3,10,0,796.0,124.0,2.1,26.0,652.0,268.04,174.35
2016,10,3,10,15,808.0,126.5,2.15,26.0,686.5,321.78,220.03
2016,10,3,10,30,820.0,129.0,2.2,26.0,721.0,375.95,266.17
2016,10,3,10,45,554.5,245.5,2.3,26.5,652.5,408.61,298.62
2016,10,3,11,0,289.0,362.0,2.4,27.0,584.0,418.96,310.21
2016,10,3,11,15,289.5,372.0,2.45,27.0,599.0,449.01,333.4
2016,10,3,11,30,290.0,382.0,2.5,27.0,614.0,478.88,356.0
2016,10,3,11,45,291.5,387.0,2.55,27.5,623.0,505.0,374.92
2016,10,3,12,0,293.0,392.0,2.6,28.0,632.0,530.71,393.25
2016,10,3,12,15,313.5,387.5,2.65,28.0,644.5,560.39,415.29
2016,10,3,12,30,334.0,383.0,2.7,28.0,657.0,590.48,437.51
2016,10,3,12,45,592.5,259.5,2.75,28.5,741.0,695.49,515.8
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,800.12,591.17
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,822.73,605.99
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,842.02,619.29
2016,10,3,13,45,836.0,132.0,2.85,29.0,770.0,855.63,629.25
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,865.73,637.08
2016,10,3,14,15,820.0,127.5,2.9,29.0,715.0,868.31,639.74
2016,10,3,14,30,810.0,125.0,2.9,29.0,684.0,867.29,640.24
2016,10,3,14,45,794.5,122.5,2.95,29.0,645.0,857.91,635.64
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,845.07,628.89
2016,10,3,15,15,760.0,116.5,2.95,28.5,561.5,829.66,621.12
2016,10,3,15,30,741.0,113.0,2.9,28.0,517.0,806.77,608.27
2016,10,3,15,45,713.5,108.0,2.9,28.0,467.5,771.96,586.18
2016,10,3,16,0,686.0,103.0,2.9,28.0,418.0,734.84,562.25
2016,10,3,16,15,649.0,97.0,2.65,27.5,365.5,686.66,529.81
2016,10,3,16,30,612.0,91.0,2.4,27.0,313.0,637.21,495.68
2016,10,3,16,45,559.0,82.5,2.2,26.5,259.5,571.43,448.54
2016,10,3,17,0,506.0,74.0,2.0,26.0,206.0,506.05,399.72
2016,10,3,17,15,427.0,62.0,1.8,25.0,154.5,419.1,331.85
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,335.82,263.33
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,228.0,166.12
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,80.24,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,28.0,16.26,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,56.0,31.8,20.26
2016,10,4,7,15,240.0,58.0,2.85,21.5,101.5,44.32,32.23
2016,10,4,7,30,332.0,76.0,3.0,22.0,147.0,57.06,43.68
2016,10,4,7,45,241.0,101.0,3.15,22.5,160.5,76.06,60.21
2016,10,4,8,0,150.0,126.0,3.3,23.0,174.0,95.8,77.02
2016,10,4,8,15,374.0,117.0,3.45,23.5,265.5,81.87,64.85
2016,10,4,8,30,598.0,108.0,3.6,24.0,357.0,74.86,58.57
2016,10,4,8,45,429.0,161.5,3.8,24.5,352.0,107.97,86.2
2016,10,4,9,0,260.0,215.0,4.0,25.0,347.0,145.26,116.77
2016,10,4,9,15,168.5,237.5,4.05,25.0,326.5,175.56,131.26
2016,10,4,9,30,77.0,260.0,4.1,25.0,306.0,204.74,154.37
2016,10,4,9,45,48.5,250.5,4.15,25.5,280.5,204.05,154.09
2016,10,4,10,0,20.0,241.0,4.2,26.0,255.0,206.06,156.29
2016,10,4,10,15,79.5,294.0,4.15,26.0,351.0,257.13,193.49
2016,10,4,10,30,139.0,347.0,4.1,26.0,447.0,317.53,238.12
2016,10,4,10,45,87.5,332.5,4.1,26.0,396.5,306.15,230.86
2016,10,4,11,0,36.0,318.0,4.1,26.0,346.0,281.52,212.95
2016,10,4,11,15,405.5,240.0,4.05,26.0,562.5,399.24,301.86
2016,10,4,11,30,775.0,162.0,4.0,26.0,779.0,559.94,422.76
2016,10,4,11,45,555.5,270.5,4.0,26.5,715.5,562.44,423.52
2016,10,4,12,0,336.0,379.0,4.0,27.0,652.0,546.06,409.31
2016,10,4,12,15,583.0,256.5,3.95,27.0,732.5,629.14,474.08
2016,10,4,12,30,830.0,134.0,3.9,27.0,813.0,718.35,542.67
2016,10,4,12,45,827.5,134.0,3.85,27.5,805.5,748.63,563.57
2016,10,4,13,0,825.0,134.0,3.8,28.0,798.0,776.01,581.54
2016,10,4,13,15,821.0,133.0,3.7,28.0,783.0,798.21,596.67
2016,10,4,13,30,817.0,132.0,3.6,28.0,768.0,817.2,609.65
2016,10,4,13,45,812.5,128.5,3.5,28.0,745.0,829.9,618.42
2016,10,4,14,0,808.0,125.0,3.4,28.0,722.0,839.18,624.99
2016,10,4,14,15,797.5,123.0,3.3,28.0,691.0,841.46,626.95
2016,10,4,14,30,787.0,121.0,3.2,28.0,660.0,840.26,626.74
2016,10,4,14,45,773.0,118.0,3.1,28.5,622.5,831.46,620.29
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,819.32,611.78
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.5,803.07,601.82
2016,10,4,15,30,720.0,108.0,2.8,29.0,498.0,779.86,587.15
2016,10,4,15,45,695.0,103.0,2.75,29.0,450.0,747.41,566.35
2016,10,4,16,0,670.0,98.0,2.7,29.0,402.0,712.71,543.77
2016,10,4,16,15,632.5,92.0,2.4,28.5,350.5,664.51,510.98
2016,10,4,16,30,595.0,86.0,2.1,28.0,299.0,615.21,476.62
2016,10,4,16,45,541.5,78.0,1.85,28.0,246.5,550.34,429.04
2016,10,4,17,0,488.0,70.0,1.6,28.0,194.0,486.06,380.11
2016,10,4,17,15,405.0,58.5,1.45,27.0,144.5,397.87,311.84
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,312.7,242.44
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.5,205.99,145.36
2016,10,4,18,0,77.0,15.0,1.1,25.0,18.0,59.76,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,19.0,1.95,21.5,28.5,15.01,0.0
2016,10,5,7,0,191.0,38.0,2.2,22.0,57.0,29.63,18.28
2016,10,5,7,15,291.0,53.0,2.35,22.5,103.5,40.64,28.94
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,51.3,38.55
2016,10,5,7,45,465.0,77.0,2.7,24.0,203.0,58.59,44.89
2016,10,5,8,0,539.0,86.0,2.9,25.0,256.0,63.4,48.86
2016,10,5,8,15,584.0,93.5,2.9,25.5,308.5,66.7,51.47
2016,10,5,8,30,629.0,101.0,2.9,26.0,361.0,69.88,53.9
2016,10,5,8,45,341.0,154.5,2.9,26.5,298.5,110.23,87.37
2016,10,5,9,0,53.0,208.0,2.9,27.0,236.0,156.28,124.76
2016,10,5,9,15,181.5,229.0,2.85,27.5,334.0,170.76,125.88
2016,10,5,9,30,310.0,250.0,2.8,28.0,432.0,204.72,143.16
2016,10,5,9,45,310.0,270.5,2.75,28.5,463.0,242.5,170.28
2016,10,5,10,0,310.0,291.0,2.7,29.0,494.0,280.56,199.36
2016,10,5,10,15,563.0,207.0,2.65,29.5,600.5,308.28,214.07
2016,10,5,10,30,816.0,123.0,2.6,30.0,707.0,366.8,255.65
2016,10,5,10,45,825.5,124.0,2.55,30.5,733.5,418.54,298.19
2016,10,5,11,0,835.0,125.0,2.5,31.0,760.0,469.9,339.28
2016,10,5,11,15,840.0,126.0,2.45,31.0,778.5,518.47,377.84
2016,10,5,11,30,845.0,127.0,2.4,31.0,797.0,565.76,414.38
2016,10,5,11,45,860.0,120.5,2.4,31.5,810.0,610.86,447.79
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,653.89,478.91
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,691.35,506.29
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,726.25,531.41
2016,10,5,12,45,874.0,113.5,2.4,32.0,819.0,757.24,552.85
2016,10,5,13,0,873.0,113.0,2.4,32.0,812.0,785.31,571.6
2016,10,5,13,15,868.5,112.0,2.4,32.0,796.0,807.1,586.21
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,825.56,598.76
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,838.38,606.85
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,847.72,612.83
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,850.55,617.22
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,857.66,624.67
2016,10,5,14,45,820.5,100.0,2.65,32.0,632.0,850.07,621.29
2016,10,5,15,0,808.0,97.0,2.7,32.0,594.0,839.01,615.85
2016,10,5,15,15,790.0,94.0,2.7,32.0,550.0,819.84,604.76
2016,10,5,15,30,772.0,91.0,2.7,32.0,506.0,797.6,591.67
2016,10,5,15,45,747.5,87.0,2.75,32.0,457.0,765.72,572.22
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,731.38,550.81
2016,10,5,16,15,687.5,78.0,2.6,31.5,356.0,689.26,523.33
2016,10,5,16,30,652.0,73.0,2.4,31.0,304.0,641.82,491.31
2016,10,5,16,45,600.5,66.5,2.2,30.5,250.5,579.26,447.13
2016,10,5,17,0,549.0,60.0,2.0,30.0,197.0,517.29,401.44
2016,10,5,17,15,465.0,50.5,1.85,29.0,146.5,429.54,334.4
2016,10,5,17,30,381.0,41.0,1.7,28.0,96.0,345.93,266.02
2016,10,5,17,45,243.0,27.0,1.55,27.0,56.5,228.36,156.44
2016,10,5,18,0,105.0,13.0,1.4,26.0,17.0,74.32,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,18.0,1.7,22.5,28.5,14.24,0.0
2016,10,6,7,0,212.0,36.0,1.9,23.0,57.0,28.12,16.83
2016,10,6,7,15,315.5,49.5,2.05,23.5,103.5,38.05,26.59
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,49.4,36.75
2016,10,6,7,45,509.5,68.0,2.4,24.5,205.0,51.24,38.5
2016,10,6,8,0,600.0,73.0,2.6,25.0,260.0,53.31,40.24
2016,10,6,8,15,643.0,78.5,2.6,25.5,313.0,55.59,42.02
2016,10,6,8,30,686.0,84.0,2.6,26.0,366.0,57.81,43.69
2016,10,6,8,45,443.5,151.5,2.65,26.5,343.0,101.72,80.29
2016,10,6,9,0,201.0,219.0,2.7,27.0,320.0,155.4,124.05
2016,10,6,9,15,227.0,239.0,2.7,27.5,363.0,177.72,130.5
2016,10,6,9,30,253.0,259.0,2.7,28.0,406.0,204.0,144.86
2016,10,6,9,45,550.5,176.5,2.7,28.5,527.0,209.12,134.92
2016,10,6,10,0,848.0,94.0,2.7,29.0,648.0,258.89,163.49
2016,10,6,10,15,859.0,96.0,2.7,29.0,682.5,313.64,209.96
2016,10,6,10,30,870.0,98.0,2.7,29.0,717.0,368.47,256.74
2016,10,6,10,45,565.5,230.0,2.7,29.5,638.5,397.89,287.64
2016,10,6,11,0,261.0,362.0,2.7,30.0,560.0,405.16,297.31
2016,10,6,11,15,172.0,368.5,2.75,30.5,500.0,390.24,287.35
2016,10,6,11,30,83.0,375.0,2.8,31.0,440.0,363.9,268.06
2016,10,6,11,45,57.5,352.5,2.85,31.5,398.5,339.08,249.75
2016,10,6,12,0,32.0,330.0,2.9,32.0,357.0,310.6,228.51
2016,10,6,12,15,473.0,213.0,2.9,32.0,596.0,513.91,382.33
2016,10,6,12,30,914.0,96.0,2.9,32.0,835.0,734.53,541.45
2016,10,6,12,45,913.5,94.5,2.95,32.0,828.0,765.76,561.67
2016,10,6,13,0,913.0,93.0,3.0,32.0,821.0,793.93,580.92
2016,10,6,13,15,909.0,92.5,2.95,32.0,805.0,817.16,596.38
2016,10,6,13,30,905.0,92.0,2.9,32.0,789.0,836.97,609.65
2016,10,6,13,45,545.0,223.5,2.9,32.0,640.0,698.34,513.9
2016,10,6,14,0,185.0,355.0,2.9,32.0,491.0,517.44,381.14
2016,10,6,14,15,195.5,337.5,2.9,32.0,475.5,516.5,382.59
2016,10,6,14,30,206.0,320.0,2.9,32.0,460.0,514.49,382.47
2016,10,6,14,45,516.0,206.0,2.9,32.0,528.0,696.79,519.22
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,846.07,623.25
2016,10,6,15,15,807.5,89.0,2.9,31.5,551.5,826.33,611.75
2016,10,6,15,30,789.0,86.0,2.9,31.0,507.0,803.48,599.41
2016,10,6,15,45,763.0,83.0,2.9,31.0,457.0,771.36,579.4
2016,10,6,16,0,737.0,80.0,2.9,31.0,407.0,736.79,557.46
2016,10,6,16,15,701.0,75.0,2.65,30.5,354.5,689.47,525.94
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,645.73,496.16
2016,10,6,16,45,608.5,64.0,2.2,30.0,248.0,579.84,448.41
2016,10,6,17,0,552.0,58.0,2.0,30.0,194.0,514.84,399.47
2016,10,6,17,15,466.0,49.0,1.85,29.0,143.5,426.58,331.81
2016,10,6,17,30,380.0,40.0,1.7,28.0,93.0,342.57,262.72
2016,10,6,17,45,234.5,26.0,1.55,27.0,54.0,218.47,143.95
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,63.56,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,127.5,16.0,0.5,22.5,28.5,14.55,0.0
2016,10,7,7,0,255.0,32.0,0.6,23.0,57.0,26.28,15.23
2016,10,7,7,15,360.0,43.5,0.75,23.5,104.0,34.59,23.67
2016,10,7,7,30,465.0,55.0,0.9,24.0,151.0,42.62,30.96
2016,10,7,7,45,549.5,59.0,1.1,24.5,205.5,44.09,32.39
2016,10,7,8,0,634.0,63.0,1.3,25.0,260.0,45.79,33.82
2016,10,7,8,15,674.5,68.0,1.55,25.5,312.5,52.68,39.56
2016,10,7,8,30,715.0,73.0,1.8,26.0,365.0,55.17,41.46
2016,10,7,8,45,357.5,102.0,2.05,26.5,248.0,68.33,52.31
2016,10,7,9,0,0.0,131.0,2.3,27.0,131.0,111.63,88.05
2016,10,7,9,15,0.0,144.0,2.5,27.0,144.0,122.54,92.38
2016,10,7,9,30,0.0,157.0,2.7,27.0,157.0,133.82,100.96
2016,10,7,9,45,101.5,230.5,2.95,27.5,296.5,190.95,140.48
2016,10,7,10,0,203.0,304.0,3.2,28.0,436.0,272.11,198.18
2016,10,7,10,15,210.5,316.0,3.4,28.0,459.5,300.28,220.08
2016,10,7,10,30,218.0,328.0,3.6,28.0,483.0,329.1,242.81
2016,10,7,10,45,121.5,309.5,3.8,28.5,396.5,296.75,221.05
2016,10,7,11,0,25.0,291.0,4.0,29.0,310.0,259.99,194.49
2016,10,7,11,15,18.5,268.5,4.2,29.0,283.0,241.39,180.64
2016,10,7,11,30,12.0,246.0,4.4,29.0,256.0,221.2,165.44
2016,10,7,11,45,47.0,314.5,4.6,29.0,352.5,301.03,225.81
2016,10,7,12,0,82.0,383.0,4.8,29.0,449.0,386.92,289.82
2016,10,7,12,15,160.5,389.5,4.95,28.5,518.5,455.6,342.29
2016,10,7,12,30,239.0,396.0,5.1,28.0,588.0,528.38,397.84
2016,10,7,12,45,247.5,390.5,5.25,28.0,588.5,544.25,410.24
2016,10,7,13,0,256.0,385.0,5.4,28.0,589.0,567.33,427.99
2016,10,7,13,15,201.5,381.0,5.45,27.5,539.5,526.25,398.58
2016,10,7,13,30,147.0,377.0,5.5,27.0,490.0,489.38,371.79
2016,10,7,13,45,95.5,343.0,5.55,27.0,415.5,409.82,312.48
2016,10,7,14,0,44.0,309.0,5.6,27.0,341.0,337.33,257.33
2016,10,7,14,15,22.0,225.0,5.55,26.5,241.0,225.31,172.27
2016,10,7,14,30,0.0,141.0,5.5,26.0,141.0,126.95,95.48
2016,10,7,14,45,2.5,162.0,5.5,26.0,163.5,149.66,113.78
2016,10,7,15,0,5.0,183.0,5.5,26.0,186.0,173.56,132.95
2016,10,7,15,15,20.5,196.5,5.4,25.5,207.5,202.65,157.08
2016,10,7,15,30,36.0,210.0,5.3,25.0,229.0,248.43,194.35
2016,10,7,15,45,20.5,179.0,5.25,25.0,190.0,189.54,147.89
2016,10,7,16,0,5.0,148.0,5.2,25.0,151.0,145.6,112.76
2016,10,7,16,15,2.5,129.0,5.1,24.5,130.5,125.76,97.27
2016,10,7,16,30,0.0,110.0,5.0,24.0,110.0,105.87,81.45
2016,10,7,16,45,0.0,90.5,4.9,23.5,90.5,87.23,66.42
2016,10,7,17,0,0.0,71.0,4.8,23.0,71.0,68.27,50.81
2016,10,7,17,15,0.0,51.5,4.6,22.0,51.5,48.8,34.56
2016,10,7,17,30,0.0,32.0,4.4,21.0,32.0,28.47,17.39
2016,10,7,17,45,0.0,18.0,4.2,20.5,18.0,15.85,4.9
2016,10,7,18,0,0.0,4.0,4.0,20.0,4.0,3.64,0.0
2016,10,7,18,15,0.0,2.0,3.9,19.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,14.55,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,26.4,15.78
2016,10,8,7,15,359.5,45.0,3.65,14.5,103.5,36.08,25.87
2016,10,8,7,30,463.0,58.0,3.7,15.0,151.0,45.38,34.58
2016,10,8,7,45,528.5,66.5,3.75,16.0,204.0,50.32,39.09
2016,10,8,8,0,594.0,75.0,3.8,17.0,257.0,55.14,43.24
2016,10,8,8,15,637.5,81.0,3.7,17.5,310.5,57.71,45.35
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,60.23,47.33
2016,10,8,8,45,502.0,142.5,3.55,18.5,361.5,96.48,78.47
2016,10,8,9,0,323.0,198.0,3.5,19.0,359.0,136.07,111.83
2016,10,8,9,15,554.5,151.5,3.4,19.5,458.5,116.34,79.38
2016,10,8,9,30,786.0,105.0,3.3,20.0,558.0,146.92,83.34
2016,10,8,9,45,557.5,192.5,3.25,21.0,525.5,219.27,147.02
2016,10,8,10,0,329.0,280.0,3.2,22.0,493.0,275.38,200.56
2016,10,8,10,15,333.0,294.0,3.15,22.5,519.5,311.15,229.28
2016,10,8,10,30,337.0,308.0,3.1,23.0,546.0,347.32,258.35
2016,10,8,10,45,601.0,211.5,3.1,23.5,654.5,394.58,292.04
2016,10,8,11,0,865.0,115.0,3.1,24.0,763.0,472.56,351.38
2016,10,8,11,15,870.0,116.0,3.0,24.5,782.0,521.28,390.69
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,568.59,427.74
2016,10,8,11,45,879.5,116.5,2.85,25.5,811.5,612.74,461.46
2016,10,8,12,0,884.0,116.0,2.8,26.0,822.0,654.98,492.8
2016,10,8,12,15,884.5,116.0,2.8,26.0,823.5,692.95,521.5
2016,10,8,12,30,885.0,116.0,2.8,26.0,825.0,728.37,547.86
2016,10,8,12,45,885.0,114.5,2.8,26.5,818.5,759.32,569.23
2016,10,8,13,0,885.0,113.0,2.8,27.0,812.0,787.33,587.37
2016,10,8,13,15,881.0,112.5,2.8,27.0,796.0,810.13,603.12
2016,10,8,13,30,877.0,112.0,2.8,27.0,780.0,829.62,616.74
2016,10,8,13,45,872.0,109.5,2.85,27.5,756.0,842.86,625.35
2016,10,8,14,0,867.0,107.0,2.9,28.0,732.0,852.58,631.76
2016,10,8,14,15,857.0,105.0,2.9,28.0,700.0,855.06,634.4
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,861.64,640.05
2016,10,8,14,45,830.5,101.5,2.9,28.0,628.5,852.31,635.1
2016,10,8,15,0,814.0,100.0,2.9,28.0,589.0,839.51,628.04
2016,10,8,15,15,795.0,97.0,2.9,27.5,544.5,819.5,617.38
2016,10,8,15,30,776.0,94.0,2.9,27.0,500.0,796.38,604.58
2016,10,8,15,45,755.0,88.0,2.9,27.0,451.0,765.14,584.78
2016,10,8,16,0,734.0,82.0,2.9,27.0,402.0,731.29,562.89
2016,10,8,16,15,696.5,77.0,2.7,26.5,349.0,687.74,533.67
2016,10,8,16,30,659.0,72.0,2.5,26.0,296.0,638.82,499.68
2016,10,8,16,45,609.0,64.5,2.3,25.5,243.0,576.4,454.31
2016,10,8,17,0,559.0,57.0,2.1,25.0,190.0,514.5,407.19
2016,10,8,17,15,471.0,47.5,1.95,24.0,139.0,424.61,336.28
2016,10,8,17,30,383.0,38.0,1.8,23.0,88.0,339.22,263.72
2016,10,8,17,45,237.0,24.0,1.65,22.0,49.5,211.35,124.86
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,62.27,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.5,13.5,2.0,12.5,31.0,12.28,0.0
2016,10,9,7,0,385.0,27.0,2.2,13.0,62.0,22.02,12.12
2016,10,9,7,15,492.0,36.0,2.25,13.5,113.5,28.48,19.33
2016,10,9,7,30,599.0,45.0,2.3,14.0,165.0,37.98,28.18
2016,10,9,7,45,660.0,51.0,2.4,15.0,220.5,41.87,31.75
2016,10,9,8,0,721.0,57.0,2.5,16.0,276.0,45.71,35.09
2016,10,9,8,15,760.0,61.0,2.6,17.0,331.5,47.72,36.67
2016,10,9,8,30,799.0,65.0,2.7,18.0,387.0,49.73,38.16
2016,10,9,8,45,624.5,117.5,2.85,19.0,389.5,80.06,64.17
2016,10,9,9,0,450.0,170.0,3.0,20.0,392.0,111.96,90.93
2016,10,9,9,15,418.0,198.0,2.9,20.5,420.0,141.08,102.12
2016,10,9,9,30,386.0,226.0,2.8,21.0,448.0,194.24,136.53
2016,10,9,9,45,651.5,154.0,2.75,21.5,560.0,204.03,130.49
2016,10,9,10,0,917.0,82.0,2.7,22.0,672.0,259.56,165.58
2016,10,9,10,15,927.0,83.5,2.7,22.5,707.0,317.15,215.44
2016,10,9,10,30,937.0,85.0,2.7,23.0,742.0,374.59,265.34
2016,10,9,10,45,944.0,86.0,2.7,23.5,769.5,430.12,312.98
2016,10,9,11,0,951.0,87.0,2.7,24.0,797.0,484.68,358.55
2016,10,9,11,15,955.5,88.0,2.7,24.0,816.0,536.86,401.7
2016,10,9,11,30,960.0,89.0,2.7,24.0,835.0,587.39,442.39
2016,10,9,11,45,958.5,91.5,2.75,24.5,845.0,633.95,478.33
2016,10,9,12,0,957.0,94.0,2.8,25.0,855.0,677.99,511.41
2016,10,9,12,15,957.5,94.0,2.85,25.0,856.5,718.32,542.15
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,755.87,570.37
2016,10,9,12,45,956.0,94.0,2.95,25.0,850.0,788.68,593.66
2016,10,9,13,0,954.0,94.0,3.0,25.0,842.0,818.24,614.34
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,841.89,631.04
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,861.95,645.45
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,876.57,656.31
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,887.45,664.84
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,891.12,669.68
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,891.01,672.18
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,806.92,615.43
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,699.83,539.95
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,780.02,601.49
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,839.59,645.01
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,790.27,610.84
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,738.79,575.51
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,686.75,540.31
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,639.27,507.25
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,574.3,458.92
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,510.01,408.91
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,420.61,337.09
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,335.58,263.25
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,173.18,91.98
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
