Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,13.64,0.0
2016,10,30,7,15,167.5,33.5,1.75,18.5,55.0,26.21,14.73
2016,10,30,7,30,287.0,52.0,2.0,19.0,93.0,40.16,28.72
2016,10,30,7,45,382.0,63.0,2.3,20.0,141.5,47.88,35.93
2016,10,30,8,0,477.0,74.0,2.6,21.0,190.0,57.39,44.34
2016,10,30,8,15,533.5,82.5,2.6,21.5,240.0,61.98,48.35
2016,10,30,8,30,590.0,91.0,2.6,22.0,290.0,66.49,52.11
2016,10,30,8,45,642.0,93.0,2.6,23.0,340.0,65.75,51.15
2016,10,30,9,0,694.0,95.0,2.6,24.0,390.0,65.29,50.4
2016,10,30,9,15,720.5,99.5,2.5,24.5,434.5,66.6,51.25
2016,10,30,9,30,747.0,104.0,2.4,25.0,479.0,101.91,57.86
2016,10,30,9,45,769.0,106.0,2.3,26.0,518.5,157.92,89.67
2016,10,30,10,0,791.0,108.0,2.2,27.0,558.0,209.11,126.36
2016,10,30,10,15,804.5,110.5,2.1,27.0,590.5,260.53,168.28
2016,10,30,10,30,818.0,113.0,2.0,27.0,623.0,312.44,212.16
2016,10,30,10,45,830.5,113.0,1.95,27.5,649.0,362.18,254.12
2016,10,30,11,0,843.0,113.0,1.9,28.0,675.0,411.75,295.18
2016,10,30,11,15,849.0,114.0,1.9,28.5,692.5,459.01,333.65
2016,10,30,11,30,855.0,115.0,1.9,29.0,710.0,505.0,370.05
2016,10,30,11,45,595.0,218.0,1.9,29.5,635.0,499.92,368.4
2016,10,30,12,0,335.0,321.0,1.9,30.0,560.0,472.63,348.58
2016,10,30,12,15,611.5,212.0,1.95,30.0,647.0,564.9,418.08
2016,10,30,12,30,888.0,103.0,2.0,30.0,734.0,660.61,489.28
2016,10,30,12,45,889.0,101.0,2.1,30.0,726.5,690.12,511.44
2016,10,30,13,0,890.0,99.0,2.2,30.0,719.0,716.74,531.85
2016,10,30,13,15,556.5,208.5,2.25,30.0,593.5,615.51,458.31
2016,10,30,13,30,223.0,318.0,2.3,30.0,468.0,477.65,356.35
2016,10,30,13,45,546.5,204.5,2.35,30.5,553.0,636.45,476.22
2016,10,30,14,0,870.0,91.0,2.4,31.0,638.0,773.8,573.58
2016,10,30,14,15,859.0,89.5,2.45,30.5,606.0,775.45,576.11
2016,10,30,14,30,848.0,88.0,2.5,30.0,574.0,779.99,581.88
2016,10,30,14,45,834.5,84.5,2.55,30.0,536.0,770.81,577.23
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,758.25,570.42
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,736.42,558.03
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,711.69,543.45
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,676.75,520.21
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,639.63,494.8
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,586.36,457.02
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,537.85,421.05
2016,10,30,16,45,549.5,47.5,1.6,26.5,161.0,464.63,363.19
2016,10,30,17,0,476.0,40.0,1.3,26.0,111.0,393.67,303.75
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.5,281.75,204.6
2016,10,30,17,30,200.0,17.0,1.2,24.0,26.0,157.92,0.0
2016,10,30,17,45,100.0,8.5,1.2,23.0,13.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,20.0,12.73,0.0
2016,10,31,7,15,314.0,26.5,1.35,16.0,61.5,21.67,11.05
2016,10,31,7,30,466.0,39.0,1.6,17.0,103.0,31.39,21.4
2016,10,31,7,45,556.0,46.0,1.9,18.0,155.5,35.87,25.76
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,44.1,33.11
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,47.45,36.0
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,50.77,38.72
2016,10,31,8,45,781.5,67.0,2.4,22.0,363.5,51.94,39.48
2016,10,31,9,0,818.0,70.0,2.5,23.0,414.0,53.17,40.26
2016,10,31,9,15,839.5,72.5,2.6,23.5,459.5,53.94,40.7
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,89.86,46.42
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,151.83,81.43
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,207.17,121.79
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,261.54,166.66
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,315.71,213.2
2016,10,31,10,45,919.5,83.5,2.95,26.5,674.0,368.36,258.78
2016,10,31,11,0,926.0,85.0,3.0,27.0,699.0,420.01,302.85
2016,10,31,11,15,929.5,85.5,3.05,27.0,715.5,468.33,344.06
2016,10,31,11,30,933.0,86.0,3.1,27.0,732.0,514.92,382.96
2016,10,31,11,45,931.5,88.0,3.15,27.5,739.5,558.39,417.77
2016,10,31,12,0,930.0,90.0,3.2,28.0,747.0,599.39,449.76
2016,10,31,12,15,929.0,90.0,3.2,28.0,746.5,636.19,478.71
2016,10,31,12,30,928.0,90.0,3.2,28.0,746.0,670.19,505.07
2016,10,31,12,45,923.5,90.0,3.25,28.5,736.5,698.99,526.42
2016,10,31,13,0,919.0,90.0,3.3,29.0,727.0,724.55,545.11
2016,10,31,13,15,913.0,89.0,3.3,29.0,709.5,744.72,560.06
2016,10,31,13,30,907.0,88.0,3.3,29.0,692.0,761.41,572.13
2016,10,31,13,45,897.5,87.0,3.35,29.0,666.5,772.01,580.35
2016,10,31,14,0,888.0,86.0,3.4,29.0,641.0,779.01,586.27
2016,10,31,14,15,875.5,84.5,3.4,29.0,608.0,779.6,587.71
2016,10,31,14,30,863.0,83.0,3.4,29.0,575.0,776.66,586.89
2016,10,31,14,45,844.5,81.0,3.4,29.0,535.5,771.5,584.69
2016,10,31,15,0,826.0,79.0,3.4,29.0,496.0,756.82,575.91
2016,10,31,15,15,802.5,76.0,3.3,28.5,451.0,733.86,562.04
2016,10,31,15,30,779.0,73.0,3.2,28.0,406.0,708.02,545.96
2016,10,31,15,45,744.5,69.5,3.15,28.0,357.0,670.6,520.34
2016,10,31,16,0,710.0,66.0,3.1,28.0,308.0,631.13,492.62
2016,10,31,16,15,660.5,60.5,2.7,27.0,257.0,581.38,456.94
2016,10,31,16,30,611.0,55.0,2.3,26.0,206.0,527.33,416.32
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.0,449.64,353.99
2016,10,31,17,0,449.0,40.0,1.5,25.0,106.0,374.64,290.66
2016,10,31,17,15,309.5,28.0,1.45,24.0,64.5,262.65,189.44
2016,10,31,17,30,170.0,16.0,1.4,23.0,23.0,112.73,0.0
2016,10,31,17,45,85.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,16.0,11.82,0.0
2016,11,1,7,15,206.5,28.0,2.6,20.5,52.5,21.97,10.58
2016,11,1,7,30,342.0,43.0,2.9,21.0,89.0,34.91,23.91
2016,11,1,7,45,430.0,52.5,3.2,22.0,137.0,41.24,29.86
2016,11,1,8,0,518.0,62.0,3.5,23.0,185.0,47.44,35.39
2016,11,1,8,15,573.0,69.0,3.65,23.5,234.0,51.28,38.74
2016,11,1,8,30,628.0,76.0,3.8,24.0,283.0,55.04,41.88
2016,11,1,8,45,667.5,80.0,4.0,24.5,331.0,56.35,42.83
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,57.71,43.78
2016,11,1,9,15,732.5,87.5,4.2,25.5,423.0,64.64,49.42
2016,11,1,9,30,758.0,91.0,4.2,26.0,467.0,95.36,53.85
2016,11,1,9,45,481.0,173.5,4.25,26.5,419.0,168.51,110.01
2016,11,1,10,0,204.0,256.0,4.3,27.0,371.0,225.04,163.73
2016,11,1,10,15,204.0,272.5,4.3,27.5,393.0,253.27,185.43
2016,11,1,10,30,204.0,289.0,4.3,28.0,415.0,281.55,207.57
2016,11,1,10,45,526.5,194.0,4.3,28.5,537.0,322.01,231.69
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,397.17,286.09
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,446.8,327.86
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,491.53,365.18
2016,11,1,11,45,522.5,222.0,4.3,29.5,583.0,463.02,346.66
2016,11,1,12,0,185.0,343.0,4.3,30.0,473.0,404.87,303.0
2016,11,1,12,15,535.5,217.5,4.3,30.0,594.0,519.06,391.08
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,643.14,485.56
2016,11,1,12,45,594.5,204.5,4.3,30.5,621.0,595.44,447.82
2016,11,1,13,0,303.0,317.0,4.3,31.0,527.0,515.87,386.34
2016,11,1,13,15,237.5,317.5,4.3,31.0,479.5,475.57,357.35
2016,11,1,13,30,172.0,318.0,4.3,31.0,432.0,439.22,330.45
2016,11,1,13,45,207.0,302.5,4.3,31.0,434.5,458.15,345.95
2016,11,1,14,0,242.0,287.0,4.3,31.0,437.0,476.96,361.27
2016,11,1,14,15,533.5,186.5,4.25,31.0,495.0,627.03,477.03
2016,11,1,14,30,825.0,86.0,4.2,31.0,553.0,753.81,570.51
2016,11,1,14,45,810.0,83.0,4.2,31.0,515.5,744.02,564.22
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,730.96,556.48
2016,11,1,15,15,772.0,77.0,4.1,30.5,434.5,708.63,542.91
2016,11,1,15,30,749.0,74.0,4.0,30.0,391.0,683.5,527.2
2016,11,1,15,45,714.0,70.0,3.95,30.0,343.5,645.57,500.95
2016,11,1,16,0,679.0,66.0,3.9,30.0,296.0,605.72,472.67
2016,11,1,16,15,629.0,60.5,3.45,29.0,246.5,556.47,437.2
2016,11,1,16,30,579.0,55.0,3.0,28.0,197.0,502.98,396.7
2016,11,1,16,45,495.0,47.5,2.65,27.5,148.0,424.4,333.61
2016,11,1,17,0,411.0,40.0,2.3,27.0,99.0,348.72,269.86
2016,11,1,17,15,272.5,27.5,2.2,26.5,60.0,238.58,168.42
2016,11,1,17,30,134.0,15.0,2.1,26.0,21.0,90.62,0.0
2016,11,1,17,45,67.0,7.5,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,12.0,10.91,0.0
2016,11,2,7,15,131.5,30.5,2.7,22.0,46.5,23.89,11.37
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,37.88,26.21
2016,11,2,7,45,341.5,60.5,3.15,22.5,127.5,46.04,33.86
2016,11,2,8,0,441.0,72.0,3.4,23.0,174.0,54.01,41.02
2016,11,2,8,15,500.0,80.0,3.55,23.5,222.5,60.29,46.48
2016,11,2,8,30,559.0,88.0,3.7,24.0,271.0,64.46,49.97
2016,11,2,8,45,608.5,91.5,3.85,24.5,319.5,64.94,50.18
2016,11,2,9,0,658.0,95.0,4.0,25.0,368.0,65.59,50.49
2016,11,2,9,15,420.5,156.5,4.05,25.5,338.0,105.12,83.55
2016,11,2,9,30,183.0,218.0,4.1,26.0,308.0,164.1,122.13
2016,11,2,9,45,472.5,162.5,4.15,26.5,420.0,158.74,102.76
2016,11,2,10,0,762.0,107.0,4.2,27.0,532.0,197.74,119.15
2016,11,2,10,15,419.0,191.5,4.15,27.0,427.5,230.48,160.13
2016,11,2,10,30,76.0,276.0,4.1,27.0,323.0,242.52,182.53
2016,11,2,10,45,442.0,195.0,4.05,27.5,483.5,294.69,213.74
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,392.57,283.96
2016,11,2,11,15,555.5,214.0,3.9,28.0,582.5,410.56,304.12
2016,11,2,11,30,303.0,314.0,3.8,28.0,521.0,407.49,305.22
2016,11,2,11,45,266.0,325.0,3.75,28.5,509.0,417.78,313.43
2016,11,2,12,0,229.0,336.0,3.7,29.0,497.0,422.13,316.72
2016,11,2,12,15,522.0,229.0,3.6,29.0,594.5,519.76,391.62
2016,11,2,12,30,815.0,122.0,3.5,29.0,692.0,627.12,472.99
2016,11,2,12,45,587.0,211.5,3.4,29.0,620.0,591.78,445.67
2016,11,2,13,0,359.0,301.0,3.3,29.0,548.0,537.37,404.08
2016,11,2,13,15,302.5,305.0,3.15,28.5,509.5,516.88,390.05
2016,11,2,13,30,246.0,309.0,3.0,28.0,471.0,483.07,366.0
2016,11,2,13,45,232.5,298.0,2.95,28.0,447.0,471.74,358.44
2016,11,2,14,0,219.0,287.0,2.9,28.0,423.0,458.85,349.6
2016,11,2,14,15,472.5,202.5,2.8,28.0,474.5,595.35,454.95
2016,11,2,14,30,726.0,118.0,2.7,28.0,526.0,713.82,543.44
2016,11,2,14,45,678.0,124.0,2.65,28.0,484.5,689.27,526.25
2016,11,2,15,0,630.0,130.0,2.6,28.0,443.0,661.55,507.34
2016,11,2,15,15,600.5,124.0,2.45,27.5,400.5,632.29,488.02
2016,11,2,15,30,571.0,118.0,2.3,27.0,358.0,600.66,466.63
2016,11,2,15,45,517.5,113.5,2.2,27.0,311.0,545.58,426.67
2016,11,2,16,0,464.0,109.0,2.1,27.0,264.0,496.53,390.18
2016,11,2,16,15,405.0,98.0,1.9,26.5,217.0,435.65,344.15
2016,11,2,16,30,346.0,87.0,1.7,26.0,170.0,375.85,297.34
2016,11,2,16,45,254.0,72.5,1.55,25.5,125.0,278.89,219.98
2016,11,2,17,0,162.0,58.0,1.4,25.0,80.0,201.54,155.42
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.0,120.46,81.72
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.64,0.0
2016,11,3,7,15,0.0,15.5,1.2,21.0,15.5,13.64,3.76
2016,11,3,7,30,0.0,27.0,1.4,21.0,27.0,23.8,14.45
2016,11,3,7,45,0.0,43.0,1.6,21.5,43.0,37.73,26.88
2016,11,3,8,0,0.0,59.0,1.8,22.0,59.0,51.21,38.77
2016,11,3,8,15,0.0,75.5,1.85,22.0,75.5,64.92,50.77
2016,11,3,8,30,0.0,92.0,1.9,22.0,92.0,78.49,62.44
2016,11,3,8,45,0.0,111.0,1.95,22.5,111.0,93.75,75.24
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,108.81,87.63
2016,11,3,9,15,5.5,151.5,2.0,23.0,154.0,125.46,101.37
2016,11,3,9,30,11.0,173.0,2.0,23.0,178.0,143.02,110.35
2016,11,3,9,45,5.5,126.0,2.0,23.5,128.5,109.39,83.0
2016,11,3,10,0,0.0,79.0,2.0,24.0,79.0,69.94,51.24
2016,11,3,10,15,13.5,158.5,1.9,24.0,167.0,139.29,105.95
2016,11,3,10,30,27.0,238.0,1.8,24.0,255.0,207.48,158.47
2016,11,3,10,45,13.5,165.5,1.75,24.5,174.0,148.0,112.06
2016,11,3,11,0,0.0,93.0,1.7,25.0,93.0,82.48,60.55
2016,11,3,11,15,0.0,95.5,1.6,25.0,95.5,84.69,62.32
2016,11,3,11,30,0.0,98.0,1.5,25.0,98.0,86.9,64.0
2016,11,3,11,45,0.0,59.0,1.45,25.0,59.0,52.26,36.4
2016,11,3,12,0,0.0,20.0,1.4,25.0,20.0,17.68,8.64
2016,11,3,12,15,0.0,19.5,1.3,25.0,19.5,17.24,8.29
2016,11,3,12,30,0.0,19.0,1.2,25.0,19.0,16.8,7.94
2016,11,3,12,45,0.0,45.0,1.2,25.0,45.0,39.83,26.5
2016,11,3,13,0,0.0,71.0,1.2,25.0,71.0,62.92,44.98
2016,11,3,13,15,0.0,97.0,1.25,25.0,97.0,86.08,63.42
2016,11,3,13,30,0.0,123.0,1.3,25.0,123.0,109.68,82.11
2016,11,3,13,45,0.0,76.0,1.4,25.5,76.0,67.33,48.48
2016,11,3,14,0,0.0,29.0,1.5,26.0,29.0,25.62,15.07
2016,11,3,14,15,0.0,27.5,1.55,26.0,27.5,24.28,14.04
2016,11,3,14,30,0.0,26.0,1.6,26.0,26.0,22.94,13.0
2016,11,3,14,45,0.0,17.5,1.65,26.0,17.5,15.43,6.93
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,7.93,0.83
2016,11,3,15,15,0.0,7.5,1.65,25.5,7.5,6.6,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.28,0.0
2016,11,3,15,45,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,0,0.0,4.0,1.6,25.0,4.0,3.51,0.0
2016,11,3,16,15,0.0,3.0,1.5,24.5,3.0,2.63,0.0
2016,11,3,16,30,0.0,2.0,1.4,24.0,2.0,1.75,0.0
2016,11,3,16,45,0.0,1.5,1.3,23.5,1.5,1.31,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,20.5,3.25,18.0,20.5,18.03,6.31
2016,11,4,7,30,0.0,36.0,3.3,18.0,36.0,31.18,20.85
2016,11,4,7,45,0.5,57.5,3.4,18.5,57.5,48.71,36.69
2016,11,4,8,0,1.0,79.0,3.5,19.0,79.0,65.98,52.09
2016,11,4,8,15,9.5,98.5,3.55,19.0,101.5,81.68,65.99
2016,11,4,8,30,18.0,118.0,3.6,19.0,124.0,97.22,79.5
2016,11,4,8,45,21.0,136.5,3.7,19.0,144.5,111.87,92.02
2016,11,4,9,0,24.0,155.0,3.8,19.0,165.0,126.34,104.23
2016,11,4,9,15,12.0,147.5,3.8,19.5,152.5,122.57,100.49
2016,11,4,9,30,0.0,140.0,3.8,20.0,140.0,118.46,92.21
2016,11,4,9,45,4.0,163.0,3.8,20.5,165.5,137.74,107.24
2016,11,4,10,0,8.0,186.0,3.8,21.0,191.0,157.71,122.59
2016,11,4,10,15,7.5,191.0,3.75,21.0,195.5,163.62,127.06
2016,11,4,10,30,7.0,196.0,3.7,21.0,200.0,169.3,131.39
2016,11,4,10,45,5.0,189.5,3.65,21.0,193.0,165.01,127.85
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,160.1,123.84
2016,11,4,11,15,7.5,205.5,3.55,21.0,211.5,181.74,140.83
2016,11,4,11,30,12.0,228.0,3.5,21.0,237.0,204.1,158.31
2016,11,4,11,45,10.0,220.0,3.5,21.5,227.5,197.88,153.05
2016,11,4,12,0,8.0,212.0,3.5,22.0,218.0,191.2,147.51
2016,11,4,12,15,4.0,142.5,3.45,22.0,145.5,128.64,98.1
2016,11,4,12,30,0.0,73.0,3.4,22.0,73.0,64.71,46.92
2016,11,4,12,45,3.5,139.0,3.35,22.5,142.0,125.89,95.94
2016,11,4,13,0,7.0,205.0,3.3,23.0,211.0,188.51,145.15
2016,11,4,13,15,6.5,201.0,3.25,23.0,206.0,185.47,142.78
2016,11,4,13,30,6.0,197.0,3.2,23.0,201.0,182.38,140.51
2016,11,4,13,45,5.0,191.5,3.2,23.0,195.0,177.48,136.84
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,172.53,133.15
2016,11,4,14,15,2.0,173.5,3.15,22.5,175.0,160.03,123.7
2016,11,4,14,30,0.0,161.0,3.1,22.0,161.0,147.37,114.07
2016,11,4,14,45,0.0,116.0,3.1,22.0,116.0,104.43,79.81
2016,11,4,15,0,0.0,71.0,3.1,22.0,71.0,62.8,46.13
2016,11,4,15,15,0.0,69.5,3.0,22.0,69.5,61.45,45.19
2016,11,4,15,30,0.0,68.0,2.9,22.0,68.0,60.11,44.22
2016,11,4,15,45,0.0,59.0,2.85,22.0,59.0,52.11,37.73
2016,11,4,16,0,0.0,50.0,2.8,22.0,50.0,44.12,31.17
2016,11,4,16,15,0.0,41.0,2.6,21.5,41.0,36.15,24.6
2016,11,4,16,30,0.0,32.0,2.4,21.0,32.0,28.18,17.92
2016,11,4,16,45,0.0,23.5,2.25,21.0,23.5,20.67,11.5
2016,11,4,17,0,0.0,15.0,2.1,21.0,15.0,13.18,5.05
2016,11,4,17,15,0.0,8.5,2.0,20.5,8.5,7.46,0.0
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.82,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.82,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,9.22,0.11
2016,11,5,7,30,0.0,19.0,3.3,17.0,19.0,16.71,8.58
2016,11,5,7,45,0.0,31.0,3.4,17.0,31.0,27.31,18.25
2016,11,5,8,0,0.0,43.0,3.5,17.0,43.0,37.94,27.89
2016,11,5,8,15,0.0,56.0,3.45,17.5,56.0,49.46,38.13
2016,11,5,8,30,0.0,69.0,3.4,18.0,69.0,60.54,47.81
2016,11,5,8,45,0.5,102.5,3.4,18.5,103.0,87.27,70.93
2016,11,5,9,0,1.0,136.0,3.4,19.0,137.0,112.89,92.7
2016,11,5,9,15,4.0,151.5,3.3,19.0,154.0,125.21,102.96
2016,11,5,9,30,7.0,167.0,3.2,19.0,171.0,138.23,108.55
2016,11,5,9,45,11.5,183.5,3.15,19.5,190.0,153.4,119.98
2016,11,5,10,0,16.0,200.0,3.1,20.0,209.0,169.2,131.86
2016,11,5,10,15,32.5,228.0,3.0,20.5,247.5,190.41,147.5
2016,11,5,10,30,49.0,256.0,2.9,21.0,286.0,220.19,169.98
2016,11,5,10,45,26.0,220.0,2.85,21.5,236.5,192.24,148.35
2016,11,5,11,0,3.0,184.0,2.8,22.0,187.0,160.87,123.82
2016,11,5,11,15,13.0,220.0,2.75,22.0,229.5,195.98,151.26
2016,11,5,11,30,23.0,256.0,2.7,22.0,272.0,232.49,179.51
2016,11,5,11,45,33.0,275.0,2.65,22.5,298.0,256.2,197.37
2016,11,5,12,0,43.0,294.0,2.6,23.0,324.0,282.35,217.05
2016,11,5,12,15,51.5,301.0,2.55,23.0,337.0,298.44,229.43
2016,11,5,12,30,60.0,308.0,2.5,23.0,350.0,315.31,242.46
2016,11,5,12,45,30.5,237.0,2.5,23.0,258.5,236.2,181.85
2016,11,5,13,0,1.0,166.0,2.5,23.0,167.0,148.97,113.65
2016,11,5,13,15,52.0,234.5,2.5,23.0,268.5,254.95,197.77
2016,11,5,13,30,103.0,303.0,2.5,23.0,370.0,363.36,281.36
2016,11,5,13,45,151.5,293.0,2.55,23.0,387.0,405.25,314.17
2016,11,5,14,0,200.0,283.0,2.6,23.0,404.0,438.48,340.81
2016,11,5,14,15,107.5,241.0,2.6,23.0,306.0,330.8,258.19
2016,11,5,14,30,15.0,199.0,2.6,23.0,208.0,196.81,152.76
2016,11,5,14,45,8.0,177.0,2.65,23.0,182.0,171.09,132.91
2016,11,5,15,0,1.0,155.0,2.7,23.0,156.0,145.06,112.34
2016,11,5,15,15,0.5,140.5,2.7,22.5,141.0,131.56,102.05
2016,11,5,15,30,0.0,126.0,2.7,22.0,126.0,118.01,91.55
2016,11,5,15,45,0.0,109.5,2.7,22.0,109.5,102.62,79.23
2016,11,5,16,0,0.0,93.0,2.7,22.0,93.0,87.08,66.64
2016,11,5,16,15,0.0,76.0,2.55,21.5,76.0,70.81,53.34
2016,11,5,16,30,0.0,59.0,2.4,21.0,59.0,54.28,39.59
2016,11,5,16,45,0.0,43.0,2.3,21.0,43.0,38.58,26.25
2016,11,5,17,0,0.0,27.0,2.2,21.0,27.0,23.79,13.61
2016,11,5,17,15,0.0,15.0,2.15,20.5,15.0,13.2,3.37
2016,11,5,17,30,0.0,3.0,2.1,20.0,3.0,2.73,0.0
2016,11,5,17,45,0.0,1.5,2.05,19.5,1.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,15.5,13.5,11.88,1.21
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,23.8,14.64
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,38.34,27.91
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,52.53,40.7
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,67.32,53.91
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,81.93,66.76
2016,11,6,8,45,21.0,128.0,2.9,17.5,136.5,105.72,87.24
2016,11,6,9,0,42.0,159.0,3.0,18.0,176.0,122.67,101.46
2016,11,6,9,15,21.0,140.5,3.05,18.5,149.0,117.41,96.47
2016,11,6,9,30,0.0,122.0,3.1,19.0,122.0,104.6,81.23
2016,11,6,9,45,0.0,132.5,3.2,19.5,132.5,113.79,88.37
2016,11,6,10,0,0.0,143.0,3.3,20.0,143.0,123.02,95.46
2016,11,6,10,15,11.5,186.0,3.35,20.5,193.0,160.27,124.54
2016,11,6,10,30,23.0,229.0,3.4,21.0,243.0,198.91,154.35
2016,11,6,10,45,24.0,237.5,3.5,21.5,253.0,209.08,161.91
2016,11,6,11,0,25.0,246.0,3.6,22.0,263.0,219.29,169.55
2016,11,6,11,15,90.0,284.5,3.55,22.0,345.0,276.85,213.56
2016,11,6,11,30,155.0,323.0,3.5,22.0,427.0,344.51,265.34
2016,11,6,11,45,77.5,214.0,3.5,22.0,266.0,225.99,174.75
2016,11,6,12,0,0.0,105.0,3.5,22.0,105.0,93.1,69.71
2016,11,6,12,15,0.0,118.0,3.4,21.5,118.0,104.65,79.23
2016,11,6,12,30,0.0,131.0,3.3,21.0,131.0,116.32,88.74
2016,11,6,12,45,0.0,129.0,3.25,21.0,129.0,114.68,87.44
2016,11,6,13,0,0.0,127.0,3.2,21.0,127.0,113.03,86.17
2016,11,6,13,15,0.0,79.0,3.1,21.0,79.0,70.02,51.55
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,27.4,16.87
2016,11,6,13,45,0.0,22.0,2.95,21.0,22.0,19.43,10.36
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,11.47,3.82
2016,11,6,14,15,0.0,15.5,2.9,21.0,15.5,13.67,5.66
2016,11,6,14,30,0.0,18.0,2.9,21.0,18.0,15.87,7.51
2016,11,6,14,45,0.0,51.0,2.9,21.0,51.0,45.06,31.68
2016,11,6,15,0,0.0,84.0,2.9,21.0,84.0,74.37,55.91
2016,11,6,15,15,3.0,112.5,2.9,20.5,114.0,104.82,81.28
2016,11,6,15,30,6.0,141.0,2.9,20.0,144.0,138.94,109.67
2016,11,6,15,45,3.0,124.5,2.9,20.0,126.0,121.64,95.61
2016,11,6,16,0,0.0,108.0,2.9,20.0,108.0,104.35,81.45
2016,11,6,16,15,0.0,88.5,2.65,20.0,88.5,85.59,65.92
2016,11,6,16,30,0.0,69.0,2.4,20.0,69.0,66.45,49.84
2016,11,6,16,45,0.0,50.5,2.2,20.0,50.5,48.03,34.15
2016,11,6,17,0,0.0,32.0,2.0,20.0,32.0,28.8,17.69
2016,11,6,17,15,0.0,18.0,1.85,19.5,18.0,15.86,4.87
2016,11,6,17,30,0.0,4.0,1.7,19.0,4.0,3.64,0.0
2016,11,6,17,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.44,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.31,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.63,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.95,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,19.5,2.7,20.0,19.5,17.17,9.39
2016,11,7,9,30,0.0,34.0,2.7,20.0,34.0,29.99,19.41
2016,11,7,9,45,0.0,32.5,2.75,20.5,32.5,28.67,18.21
2016,11,7,10,0,0.0,31.0,2.8,21.0,31.0,27.36,17.02
2016,11,7,10,15,0.0,91.0,2.8,21.0,91.0,80.61,60.62
2016,11,7,10,30,0.0,151.0,2.8,21.0,151.0,130.99,101.12
2016,11,7,10,45,0.0,111.0,2.85,21.5,111.0,97.88,74.11
2016,11,7,11,0,0.0,71.0,2.9,22.0,71.0,62.88,45.65
2016,11,7,11,15,1.5,126.5,2.85,22.0,128.0,112.12,85.24
2016,11,7,11,30,3.0,182.0,2.8,22.0,185.0,160.82,123.78
2016,11,7,11,45,3.0,182.5,2.8,22.5,185.0,161.99,124.31
2016,11,7,12,0,3.0,183.0,2.8,23.0,185.0,163.13,124.92
2016,11,7,12,15,17.5,229.5,2.75,23.0,241.5,212.98,164.0
2016,11,7,12,30,32.0,276.0,2.7,23.0,298.0,269.06,207.38
2016,11,7,12,45,22.0,250.0,2.7,23.0,265.0,237.68,183.1
2016,11,7,13,0,12.0,224.0,2.7,23.0,232.0,209.17,161.07
2016,11,7,13,15,14.5,228.5,2.65,23.0,238.0,216.49,167.04
2016,11,7,13,30,17.0,233.0,2.6,23.0,244.0,224.14,173.22
2016,11,7,13,45,8.5,191.0,2.55,23.0,196.5,179.59,138.46
2016,11,7,14,0,0.0,149.0,2.5,23.0,149.0,134.41,102.83
2016,11,7,14,15,0.0,101.0,2.4,23.0,101.0,89.86,67.43
2016,11,7,14,30,0.0,53.0,2.3,23.0,53.0,46.84,32.75
2016,11,7,14,45,0.0,79.5,2.25,23.0,79.5,70.37,52.04
2016,11,7,15,0,0.0,106.0,2.2,23.0,106.0,95.41,72.5
2016,11,7,15,15,0.0,77.5,2.1,22.5,77.5,68.56,50.93
2016,11,7,15,30,0.0,49.0,2.0,22.0,49.0,43.24,30.32
2016,11,7,15,45,272.0,68.5,1.9,22.0,155.5,298.89,244.68
2016,11,7,16,0,544.0,88.0,1.8,22.0,262.0,525.92,421.84
2016,11,7,16,15,485.5,79.5,1.6,21.5,214.5,466.25,373.92
2016,11,7,16,30,427.0,71.0,1.4,21.0,167.0,404.45,324.67
2016,11,7,16,45,338.0,58.5,1.25,21.0,122.0,323.63,257.89
2016,11,7,17,0,249.0,46.0,1.1,21.0,77.0,247.45,192.08
2016,11,7,17,15,124.5,28.0,1.1,20.5,43.5,140.38,83.62
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,17.0,9.5,8.34,0.0
2016,11,8,7,30,0.0,19.0,3.3,17.0,19.0,16.72,8.43
2016,11,8,7,45,0.0,31.5,3.45,17.5,31.5,27.76,18.52
2016,11,8,8,0,0.0,44.0,3.6,18.0,44.0,38.83,28.49
2016,11,8,8,15,0.0,57.0,3.6,18.0,57.0,50.16,38.64
2016,11,8,8,30,0.0,70.0,3.6,18.0,70.0,61.19,48.38
2016,11,8,8,45,0.0,64.0,3.65,18.0,64.0,56.55,44.25
2016,11,8,9,0,0.0,58.0,3.7,18.0,58.0,51.22,39.49
2016,11,8,9,15,0.0,68.5,3.7,18.0,68.5,60.56,47.53
2016,11,8,9,30,0.0,79.0,3.7,18.0,79.0,69.9,52.94
2016,11,8,9,45,3.5,129.0,3.7,18.0,131.0,111.2,86.75
2016,11,8,10,0,7.0,179.0,3.7,18.0,183.0,151.69,119.36
2016,11,8,10,15,16.0,203.5,3.75,18.0,213.0,174.32,136.98
2016,11,8,10,30,25.0,228.0,3.8,18.0,243.0,198.23,155.67
2016,11,8,10,45,15.0,210.5,3.9,18.5,220.0,184.6,144.67
2016,11,8,11,0,5.0,193.0,4.0,19.0,197.0,168.84,131.94
2016,11,8,11,15,2.5,156.5,4.1,19.0,158.5,138.17,107.27
2016,11,8,11,30,0.0,120.0,4.2,19.0,120.0,106.06,81.29
2016,11,8,11,45,20.5,203.0,4.3,19.0,217.0,188.08,147.27
2016,11,8,12,0,41.0,286.0,4.4,19.0,314.0,273.83,215.08
2016,11,8,12,15,51.5,295.0,4.4,19.0,330.5,292.52,229.79
2016,11,8,12,30,62.0,304.0,4.4,19.0,347.0,312.22,245.47
2016,11,8,12,45,34.5,254.0,4.45,19.0,278.0,254.16,199.9
2016,11,8,13,0,7.0,204.0,4.5,19.0,209.0,187.53,146.85
2016,11,8,13,15,3.5,184.5,4.5,19.0,187.0,168.16,131.51
2016,11,8,13,30,0.0,165.0,4.5,19.0,165.0,148.34,115.66
2016,11,8,13,45,0.0,139.0,4.5,19.0,139.0,124.65,96.68
2016,11,8,14,0,0.0,113.0,4.5,19.0,113.0,100.82,77.46
2016,11,8,14,15,0.0,95.5,4.45,19.0,95.5,84.79,64.5
2016,11,8,14,30,0.0,78.0,4.4,19.0,78.0,69.04,51.69
2016,11,8,14,45,0.0,79.0,4.35,19.0,79.0,69.92,52.56
2016,11,8,15,0,0.0,80.0,4.3,19.0,80.0,70.8,53.43
2016,11,8,15,15,0.0,61.5,4.15,19.0,61.5,54.34,39.89
2016,11,8,15,30,0.0,43.0,4.0,19.0,43.0,37.93,26.27
2016,11,8,15,45,0.0,37.0,3.85,19.0,37.0,32.61,21.87
2016,11,8,16,0,0.0,31.0,3.7,19.0,31.0,27.3,17.43
2016,11,8,16,15,0.0,25.5,3.6,18.5,25.5,22.44,13.35
2016,11,8,16,30,0.0,20.0,3.5,18.0,20.0,17.58,9.21
2016,11,8,16,45,0.0,14.5,3.4,18.0,14.5,12.74,4.99
2016,11,8,17,0,0.0,9.0,3.3,18.0,9.0,7.9,0.77
2016,11,8,17,15,0.0,5.0,3.3,17.5,5.0,4.38,0.0
2016,11,8,17,30,0.0,1.0,3.3,17.0,1.0,0.91,0.0
2016,11,8,17,45,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
