Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.31,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.5,5.0,4.38,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,6.14,0.0
2016,11,9,8,15,0.0,9.5,3.6,15.0,9.5,8.34,1.82
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,10.54,3.8
2016,11,9,8,45,0.0,12.5,3.8,15.0,12.5,10.99,4.2
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,11.44,4.57
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,16.29,8.88
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,21.15,12.37
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,30.0,19.77
2016,11,9,10,0,0.0,44.0,4.1,16.0,44.0,38.86,27.12
2016,11,9,10,15,0.0,27.5,4.1,16.0,27.5,24.27,14.79
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.7,2.51
2016,11,9,10,45,0.0,12.0,4.15,16.5,12.0,10.59,3.23
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,11.48,3.94
2016,11,9,11,15,0.0,50.5,4.2,17.0,50.5,44.68,31.57
2016,11,9,11,30,0.0,88.0,4.2,17.0,88.0,78.03,59.06
2016,11,9,11,45,0.0,111.0,4.25,17.0,111.0,98.3,75.62
2016,11,9,12,0,0.0,134.0,4.3,17.0,134.0,118.6,92.15
2016,11,9,12,15,0.0,117.5,4.2,17.0,117.5,104.19,80.36
2016,11,9,12,30,0.0,101.0,4.1,17.0,101.0,89.61,68.45
2016,11,9,12,45,0.0,120.5,4.1,17.5,120.5,107.06,82.6
2016,11,9,13,0,0.0,140.0,4.1,18.0,140.0,124.76,96.85
2016,11,9,13,15,0.0,141.5,4.05,18.0,141.5,126.37,98.21
2016,11,9,13,30,0.0,143.0,4.0,18.0,143.0,128.03,99.67
2016,11,9,13,45,0.0,101.0,4.0,18.5,101.0,89.73,68.42
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,52.19,37.6
2016,11,9,14,15,0.0,40.0,4.0,19.0,40.0,35.33,23.75
2016,11,9,14,30,0.0,21.0,4.0,19.0,21.0,18.52,9.81
2016,11,9,14,45,0.0,41.0,4.0,19.0,41.0,36.19,24.6
2016,11,9,15,0,0.0,61.0,4.0,19.0,61.0,53.91,39.44
2016,11,9,15,15,0.0,37.0,3.9,18.5,37.0,32.63,21.81
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,11.44,4.03
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,10.11,2.93
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,8.79,1.81
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.02,0.32
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.51,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.75,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.87,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,14.5,2.3,13.0,14.5,12.77,0.0
2016,11,10,7,30,0.0,29.0,2.3,13.0,29.0,25.35,15.79
2016,11,10,7,45,0.0,49.5,2.35,13.5,49.5,42.22,31.51
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,58.82,46.66
2016,11,10,8,15,6.0,89.5,2.35,14.0,91.0,74.54,60.91
2016,11,10,8,30,12.0,109.0,2.3,14.0,112.0,90.1,74.76
2016,11,10,8,45,42.0,134.5,2.25,14.5,150.0,105.18,87.79
2016,11,10,9,0,72.0,160.0,2.2,15.0,188.0,122.79,102.76
2016,11,10,9,15,78.0,179.5,2.2,15.0,213.5,136.26,114.13
2016,11,10,9,30,84.0,199.0,2.2,15.0,239.0,151.46,120.34
2016,11,10,9,45,186.5,213.0,2.25,15.5,309.5,171.99,130.63
2016,11,10,10,0,289.0,227.0,2.3,16.0,380.0,204.92,150.78
2016,11,10,10,15,161.0,231.0,2.25,16.5,317.5,210.26,160.18
2016,11,10,10,30,33.0,235.0,2.2,17.0,255.0,199.61,156.57
2016,11,10,10,45,148.0,261.0,2.2,17.5,353.0,254.47,196.51
2016,11,10,11,0,263.0,287.0,2.2,18.0,451.0,323.37,248.15
2016,11,10,11,15,233.0,299.5,2.2,18.0,448.0,341.2,263.6
2016,11,10,11,30,203.0,312.0,2.2,18.0,445.0,354.07,274.86
2016,11,10,11,45,115.5,288.0,2.2,18.5,364.0,306.74,239.12
2016,11,10,12,0,28.0,264.0,2.2,19.0,283.0,247.74,193.2
2016,11,10,12,15,51.0,285.5,2.3,19.0,320.0,283.42,221.51
2016,11,10,12,30,74.0,307.0,2.4,19.0,357.0,321.55,251.39
2016,11,10,12,45,215.0,296.5,2.5,19.5,438.0,411.45,321.95
2016,11,10,13,0,356.0,286.0,2.6,20.0,519.0,511.16,398.55
2016,11,10,13,15,248.0,292.0,2.7,20.0,453.0,450.55,352.3
2016,11,10,13,30,140.0,298.0,2.8,20.0,387.0,391.91,306.99
2016,11,10,13,45,151.0,286.5,2.9,20.0,379.0,395.85,311.35
2016,11,10,14,0,162.0,275.0,3.0,20.0,371.0,399.32,315.14
2016,11,10,14,15,113.5,253.5,2.95,20.0,319.0,335.81,265.92
2016,11,10,14,30,65.0,232.0,2.9,20.0,267.0,281.36,223.03
2016,11,10,14,45,197.0,210.0,2.9,20.0,305.0,372.71,298.75
2016,11,10,15,0,329.0,188.0,2.9,20.0,343.0,464.2,372.75
2016,11,10,15,15,338.5,167.5,2.75,19.5,313.5,450.72,363.77
2016,11,10,15,30,348.0,147.0,2.6,19.0,284.0,435.17,353.51
2016,11,10,15,45,328.0,131.0,2.5,19.0,247.5,401.87,327.87
2016,11,10,16,0,308.0,115.0,2.4,19.0,211.0,367.69,300.95
2016,11,10,16,15,281.5,97.0,2.05,18.5,172.5,325.65,267.01
2016,11,10,16,30,255.0,79.0,1.7,18.0,134.0,283.4,231.72
2016,11,10,16,45,211.5,60.5,1.4,17.5,98.0,229.53,185.53
2016,11,10,17,0,168.0,42.0,1.1,17.0,62.0,190.27,148.5
2016,11,10,17,15,84.0,21.0,1.05,16.0,31.0,88.65,43.05
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.5,1.75,11.5,4.5,3.94,0.0
2016,11,11,7,30,0.0,9.0,2.0,12.0,9.0,7.9,1.01
2016,11,11,7,45,0.0,15.5,2.25,13.0,15.5,13.62,6.38
2016,11,11,8,0,0.0,22.0,2.5,14.0,22.0,19.35,11.62
2016,11,11,8,15,0.0,29.0,2.35,14.5,29.0,25.53,17.24
2016,11,11,8,30,0.0,36.0,2.2,15.0,36.0,31.72,22.77
2016,11,11,8,45,76.5,98.5,2.05,15.5,128.0,77.93,63.64
2016,11,11,9,0,153.0,161.0,1.9,16.0,220.0,118.86,99.0
2016,11,11,9,15,76.5,98.5,1.95,16.5,128.0,78.34,63.35
2016,11,11,9,30,0.0,36.0,2.0,17.0,36.0,31.75,21.19
2016,11,11,9,45,0.0,39.0,2.05,18.0,39.0,34.42,23.28
2016,11,11,10,0,0.0,42.0,2.1,19.0,42.0,37.09,25.32
2016,11,11,10,15,0.0,44.0,2.1,19.0,44.0,38.87,26.73
2016,11,11,10,30,0.0,46.0,2.1,19.0,46.0,40.65,28.15
2016,11,11,10,45,57.5,169.0,2.15,19.5,204.5,160.42,123.67
2016,11,11,11,0,115.0,292.0,2.2,20.0,363.0,280.52,216.51
2016,11,11,11,15,144.5,302.0,2.2,20.0,394.0,308.18,237.6
2016,11,11,11,30,174.0,312.0,2.2,20.0,425.0,340.82,263.01
2016,11,11,11,45,244.0,306.5,2.2,20.5,467.5,382.36,294.62
2016,11,11,12,0,314.0,301.0,2.2,21.0,510.0,431.09,331.68
2016,11,11,12,15,364.5,288.5,2.2,21.0,531.0,465.82,358.87
2016,11,11,12,30,415.0,276.0,2.2,21.0,552.0,502.46,387.55
2016,11,11,12,45,651.0,181.0,2.25,21.5,608.5,588.15,453.84
2016,11,11,13,0,887.0,86.0,2.3,22.0,665.0,666.28,514.17
2016,11,11,13,15,882.0,85.0,2.3,22.0,649.0,686.2,529.67
2016,11,11,13,30,877.0,84.0,2.3,22.0,633.0,702.87,543.1
2016,11,11,13,45,869.5,82.5,2.3,22.5,609.5,713.94,550.52
2016,11,11,14,0,862.0,81.0,2.3,23.0,586.0,721.62,555.69
2016,11,11,14,15,618.0,147.0,2.25,22.5,499.0,634.36,492.58
2016,11,11,14,30,374.0,213.0,2.2,22.0,412.0,514.03,402.42
2016,11,11,14,45,257.0,210.0,2.2,22.0,342.0,429.84,338.94
2016,11,11,15,0,140.0,207.0,2.2,22.0,272.0,331.68,262.61
2016,11,11,15,15,135.0,187.5,2.05,22.0,246.0,309.97,246.7
2016,11,11,15,30,130.0,168.0,1.9,22.0,220.0,287.45,229.61
2016,11,11,15,45,125.0,147.0,1.8,22.0,191.5,262.23,210.18
2016,11,11,16,0,120.0,126.0,1.7,22.0,163.0,236.23,189.73
2016,11,11,16,15,107.0,104.5,1.45,21.5,133.0,203.28,163.19
2016,11,11,16,30,94.0,83.0,1.2,21.0,103.0,169.83,135.51
2016,11,11,16,45,73.5,62.0,0.95,20.5,75.0,131.81,103.19
2016,11,11,17,0,53.0,41.0,0.7,20.0,47.0,93.15,69.28
2016,11,11,17,15,26.5,20.5,0.7,19.5,23.5,45.2,16.88
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.0,12.5,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,66.0,25.31,15.52
2016,11,12,7,45,448.0,40.0,3.45,12.5,112.5,31.71,22.3
2016,11,12,8,0,546.0,49.0,3.6,13.0,159.0,37.98,28.28
2016,11,12,8,15,604.0,55.0,3.6,13.5,207.5,41.49,31.59
2016,11,12,8,30,662.0,61.0,3.6,14.0,256.0,44.97,34.71
2016,11,12,8,45,699.0,66.0,3.65,15.0,303.0,52.04,40.83
2016,11,12,9,0,736.0,71.0,3.7,16.0,350.0,54.83,43.04
2016,11,12,9,15,762.5,74.5,3.65,16.5,393.5,56.32,44.15
2016,11,12,9,30,789.0,78.0,3.6,17.0,437.0,64.59,51.17
2016,11,12,9,45,805.5,81.0,3.55,17.5,475.0,114.91,62.01
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,166.43,96.05
2016,11,12,10,15,835.0,86.0,3.4,18.0,545.0,217.49,137.29
2016,11,12,10,30,848.0,88.0,3.3,18.0,577.0,268.89,182.12
2016,11,12,10,45,854.5,90.5,3.2,18.5,601.0,318.95,226.75
2016,11,12,11,0,861.0,93.0,3.1,19.0,625.0,368.25,270.43
2016,11,12,11,15,866.5,94.0,3.0,19.0,642.0,417.77,313.92
2016,11,12,11,30,872.0,95.0,2.9,19.0,659.0,462.26,352.56
2016,11,12,11,45,878.5,93.5,2.85,19.5,668.5,503.43,387.09
2016,11,12,12,0,885.0,92.0,2.8,20.0,678.0,542.83,419.27
2016,11,12,12,15,885.0,92.0,2.7,20.0,678.5,578.1,448.16
2016,11,12,12,30,885.0,92.0,2.6,20.0,679.0,610.83,474.44
2016,11,12,12,45,881.5,92.0,2.55,20.5,670.5,638.75,495.85
2016,11,12,13,0,878.0,92.0,2.5,21.0,662.0,663.68,514.6
2016,11,12,13,15,872.5,91.5,2.45,21.0,646.0,683.71,530.45
2016,11,12,13,30,867.0,91.0,2.4,21.0,630.0,700.52,543.79
2016,11,12,13,45,558.0,177.5,2.4,21.0,519.5,591.82,461.55
2016,11,12,14,0,249.0,264.0,2.4,21.0,409.0,449.39,351.77
2016,11,12,14,15,124.5,208.5,2.4,21.0,281.0,306.14,241.85
2016,11,12,14,30,0.0,153.0,2.4,21.0,153.0,139.96,108.43
2016,11,12,14,45,176.0,167.5,2.4,21.0,249.0,307.93,247.33
2016,11,12,15,0,352.0,182.0,2.4,21.0,345.0,472.27,377.32
2016,11,12,15,15,333.5,168.5,2.3,20.5,311.5,446.29,357.82
2016,11,12,15,30,315.0,155.0,2.2,20.0,278.0,419.12,338.11
2016,11,12,15,45,298.0,136.5,2.1,20.0,241.0,385.73,312.6
2016,11,12,16,0,281.0,118.0,2.0,20.0,204.0,351.29,285.64
2016,11,12,16,15,252.5,99.0,1.75,19.5,166.0,307.48,250.47
2016,11,12,16,30,224.0,80.0,1.5,19.0,128.0,263.55,214.03
2016,11,12,16,45,182.0,60.5,1.3,18.5,92.5,210.38,168.7
2016,11,12,17,0,140.0,41.0,1.1,18.0,57.0,158.09,121.82
2016,11,12,17,15,70.0,20.5,1.1,17.5,28.5,78.94,30.25
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.5,17.0,1.2,11.5,30.0,13.43,0.0
2016,11,13,7,30,263.0,34.0,1.4,12.0,60.0,26.64,16.46
2016,11,13,7,45,363.5,46.0,1.65,12.5,105.0,37.06,26.99
2016,11,13,8,0,464.0,58.0,1.9,13.0,150.0,45.7,35.13
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.5,50.47,39.6
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,55.16,43.81
2016,11,13,8,45,546.0,93.0,1.6,14.5,273.5,68.07,55.15
2016,11,13,9,0,503.0,112.0,1.5,15.0,302.0,78.96,64.51
2016,11,13,9,15,620.0,103.0,1.4,15.5,364.5,71.28,57.48
2016,11,13,9,30,737.0,94.0,1.3,16.0,427.0,67.84,54.2
2016,11,13,9,45,758.0,97.0,1.25,17.0,465.5,116.15,65.3
2016,11,13,10,0,779.0,100.0,1.2,18.0,504.0,171.59,101.79
2016,11,13,10,15,601.0,161.5,1.1,18.5,484.5,228.36,154.23
2016,11,13,10,30,423.0,223.0,1.0,19.0,465.0,268.82,194.42
2016,11,13,10,45,395.0,241.5,0.95,20.0,475.0,304.69,224.32
2016,11,13,11,0,367.0,260.0,0.9,21.0,485.0,334.43,248.76
2016,11,13,11,15,604.5,185.5,0.9,21.0,569.0,388.26,287.91
2016,11,13,11,30,842.0,111.0,0.9,21.0,653.0,459.06,341.4
2016,11,13,11,45,842.0,113.5,0.95,21.5,661.5,500.59,374.77
2016,11,13,12,0,842.0,116.0,1.0,22.0,670.0,540.08,405.9
2016,11,13,12,15,842.5,116.0,1.05,22.0,670.5,575.3,434.02
2016,11,13,12,30,843.0,116.0,1.1,22.0,671.0,608.12,459.89
2016,11,13,12,45,841.5,114.5,1.15,22.5,663.5,635.72,480.75
2016,11,13,13,0,840.0,113.0,1.2,23.0,656.0,660.48,499.25
2016,11,13,13,15,730.5,146.5,1.2,23.0,610.0,647.44,490.16
2016,11,13,13,30,621.0,180.0,1.2,23.0,564.0,625.77,474.91
2016,11,13,13,45,386.5,225.0,1.3,23.0,461.0,506.88,388.92
2016,11,13,14,0,152.0,270.0,1.4,23.0,358.0,385.4,297.16
2016,11,13,14,15,468.0,186.0,1.4,23.0,436.0,556.33,430.93
2016,11,13,14,30,784.0,102.0,1.4,23.0,514.0,708.05,543.46
2016,11,13,14,45,743.5,105.0,1.4,23.0,473.5,690.51,530.8
2016,11,13,15,0,703.0,108.0,1.4,23.0,433.0,667.03,515.52
2016,11,13,15,15,673.5,103.0,1.35,22.5,390.5,639.73,497.9
2016,11,13,15,30,644.0,98.0,1.3,22.0,348.0,609.95,478.07
2016,11,13,15,45,594.5,93.0,1.3,22.0,300.5,563.64,444.77
2016,11,13,16,0,545.0,88.0,1.3,22.0,253.0,515.85,409.38
2016,11,13,16,15,485.0,78.5,1.2,21.0,205.5,455.13,363.72
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,393.61,315.33
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.5,310.79,247.15
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,232.88,178.73
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,119.13,41.72
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.0,17.5,2.1,12.5,29.5,13.85,0.0
2016,11,14,7,30,256.0,35.0,2.4,13.0,59.0,27.47,16.79
2016,11,14,7,45,358.0,47.0,2.7,14.0,103.5,38.16,27.69
2016,11,14,8,0,460.0,59.0,3.0,15.0,148.0,46.77,35.73
2016,11,14,8,15,523.0,67.5,3.05,15.5,196.5,51.92,40.53
2016,11,14,8,30,586.0,76.0,3.1,16.0,245.0,56.98,45.04
2016,11,14,8,45,633.0,81.5,3.2,17.0,292.5,59.41,46.99
2016,11,14,9,0,680.0,87.0,3.3,18.0,340.0,61.88,48.87
2016,11,14,9,15,709.0,91.0,3.3,18.5,383.5,63.09,49.71
2016,11,14,9,30,738.0,95.0,3.3,19.0,427.0,66.57,52.49
2016,11,14,9,45,762.5,97.5,3.3,19.5,466.0,114.72,64.12
2016,11,14,10,0,787.0,100.0,3.3,20.0,505.0,170.4,100.31
2016,11,14,10,15,801.5,102.0,3.25,20.5,537.0,219.83,138.94
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,269.85,181.36
2016,11,14,10,45,828.5,105.0,3.2,22.0,594.0,318.81,223.69
2016,11,14,11,0,841.0,106.0,3.2,23.0,619.0,367.63,265.65
2016,11,14,11,15,847.0,107.0,3.15,23.0,636.0,413.62,305.83
2016,11,14,11,30,853.0,108.0,3.1,23.0,653.0,458.38,344.21
2016,11,14,11,45,872.5,100.5,3.05,23.5,665.0,500.21,378.74
2016,11,14,12,0,892.0,93.0,3.0,24.0,677.0,541.66,412.12
2016,11,14,12,15,892.0,93.0,2.9,24.0,677.5,577.18,440.92
2016,11,14,12,30,892.0,93.0,2.8,24.0,678.0,610.14,467.15
2016,11,14,12,45,890.5,92.5,2.75,24.5,670.5,639.02,489.09
2016,11,14,13,0,889.0,92.0,2.7,25.0,663.0,665.0,508.43
2016,11,14,13,15,883.5,91.0,2.65,25.0,647.0,684.83,524.02
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,701.38,537.11
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.0,712.18,544.68
2016,11,14,14,0,863.0,86.0,2.5,26.0,583.0,719.58,549.33
2016,11,14,14,15,851.0,84.0,2.4,25.5,552.0,725.6,555.05
2016,11,14,14,30,839.0,82.0,2.3,25.0,521.0,723.34,555.04
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.5,713.47,549.02
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,700.35,540.8
2016,11,14,15,15,780.5,73.5,2.0,25.0,403.5,677.48,524.66
2016,11,14,15,30,756.0,70.0,1.8,25.0,361.0,651.83,506.38
2016,11,14,15,45,723.5,65.5,1.65,25.0,314.5,616.76,481.19
2016,11,14,16,0,691.0,61.0,1.5,25.0,268.0,579.65,453.84
2016,11,14,16,15,637.0,55.0,1.35,24.0,219.0,529.38,416.83
2016,11,14,16,30,583.0,49.0,1.2,23.0,170.0,474.89,374.26
2016,11,14,16,45,497.0,40.5,1.05,22.0,123.5,397.5,311.55
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,323.45,245.26
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,162.83,49.01
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.5,12.5,2.5,12.5,33.0,11.37,0.0
2016,11,15,7,30,445.0,25.0,2.8,13.0,66.0,22.13,12.19
2016,11,15,7,45,542.5,32.0,3.15,14.0,113.5,27.55,18.39
2016,11,15,8,0,640.0,39.0,3.5,15.0,161.0,32.93,23.51
2016,11,15,8,15,696.0,43.5,3.3,15.5,211.5,35.91,26.34
2016,11,15,8,30,752.0,48.0,3.1,16.0,262.0,38.91,29.04
2016,11,15,8,45,787.5,51.5,2.95,17.0,310.5,40.98,30.74
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,48.98,37.59
2016,11,15,9,15,847.5,57.0,2.6,18.5,403.5,50.61,38.84
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,52.25,40.07
2016,11,15,9,45,889.0,61.0,2.25,20.0,487.0,105.45,53.04
2016,11,15,10,0,906.0,63.0,2.1,21.0,526.0,159.69,86.3
2016,11,15,10,15,917.5,64.5,2.0,22.0,558.5,213.39,127.72
2016,11,15,10,30,929.0,66.0,1.9,23.0,591.0,267.05,172.7
2016,11,15,10,45,937.0,66.5,1.85,24.0,616.5,318.65,217.19
2016,11,15,11,0,945.0,67.0,1.8,25.0,642.0,369.37,260.57
2016,11,15,11,15,950.0,68.0,1.75,25.0,659.0,418.31,302.73
2016,11,15,11,30,955.0,69.0,1.7,25.0,676.0,465.67,342.63
2016,11,15,11,45,953.5,71.5,1.65,25.5,685.0,509.66,378.19
2016,11,15,12,0,952.0,74.0,1.6,26.0,694.0,551.19,410.74
2016,11,15,12,15,952.0,74.0,1.55,26.0,694.5,588.52,440.11
2016,11,15,12,30,952.0,74.0,1.5,26.0,695.0,623.12,466.78
2016,11,15,12,45,949.0,74.0,1.5,26.5,687.0,653.06,488.93
2016,11,15,13,0,946.0,74.0,1.5,27.0,679.0,679.84,508.38
2016,11,15,13,15,941.0,73.0,1.45,27.0,662.5,701.02,524.24
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,718.75,537.51
2016,11,15,13,45,927.5,71.5,1.35,27.0,621.5,731.14,546.04
2016,11,15,14,0,919.0,71.0,1.3,27.0,597.0,739.97,552.29
2016,11,15,14,15,907.5,69.5,1.25,27.0,565.5,741.96,554.04
2016,11,15,14,30,896.0,68.0,1.2,27.0,534.0,740.41,553.58
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.0,730.79,547.76
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,717.87,539.82
2016,11,15,15,15,839.0,61.5,1.0,26.5,414.0,696.84,526.78
2016,11,15,15,30,816.0,59.0,0.9,26.0,370.0,679.21,515.92
2016,11,15,15,45,781.5,55.5,0.85,26.0,322.5,643.4,491.48
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,605.57,464.95
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,552.31,426.89
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,498.54,385.74
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,418.51,322.11
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,341.05,253.52
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,173.52,40.98
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,207.0,13.0,2.05,13.5,31.0,11.82,0.0
2016,11,16,7,30,414.0,26.0,2.3,14.0,62.0,23.21,12.7
2016,11,16,7,45,514.0,34.0,2.55,15.0,109.5,29.49,19.96
2016,11,16,8,0,614.0,42.0,2.8,16.0,157.0,35.7,25.81
2016,11,16,8,15,672.0,47.0,2.75,16.5,207.0,38.96,28.91
2016,11,16,8,30,730.0,52.0,2.7,17.0,257.0,42.25,31.87
2016,11,16,8,45,766.0,56.0,2.7,18.0,305.5,44.57,33.78
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,46.89,35.6
2016,11,16,9,15,827.5,63.0,2.55,19.5,398.5,48.34,36.7
2016,11,16,9,30,853.0,66.0,2.4,20.0,443.0,57.04,44.07
2016,11,16,9,45,869.5,68.5,2.25,21.0,482.0,107.35,55.82
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,160.94,88.03
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,213.85,128.44
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,266.86,172.85
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.5,318.64,217.82
2016,11,16,11,0,925.0,78.0,3.7,26.0,637.0,369.53,262.0
2016,11,16,11,15,930.0,79.0,3.8,26.0,654.5,417.71,304.3
2016,11,16,11,30,935.0,80.0,3.9,26.0,672.0,464.35,344.6
2016,11,16,11,45,939.5,79.5,4.05,26.5,681.5,507.66,380.88
2016,11,16,12,0,944.0,79.0,4.2,27.0,691.0,548.94,414.7
2016,11,16,12,15,944.5,79.0,4.25,27.0,691.5,586.33,445.51
2016,11,16,12,30,945.0,79.0,4.3,27.0,692.0,621.07,473.74
2016,11,16,12,45,942.0,79.0,4.35,27.0,684.0,650.9,497.89
2016,11,16,13,0,939.0,79.0,4.4,27.0,676.0,677.61,519.4
2016,11,16,13,15,934.0,78.0,4.4,27.0,660.0,698.75,536.5
2016,11,16,13,30,929.0,77.0,4.4,27.0,644.0,716.49,550.97
2016,11,16,13,45,920.5,76.0,4.45,27.0,619.5,728.36,560.65
2016,11,16,14,0,912.0,75.0,4.5,27.0,595.0,736.69,567.59
2016,11,16,14,15,900.0,73.5,4.4,26.5,563.5,738.41,570.64
2016,11,16,14,30,888.0,72.0,4.3,26.0,532.0,736.62,571.31
2016,11,16,14,45,870.5,70.5,4.25,26.0,494.0,727.42,565.79
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,720.89,562.29
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.0,698.93,547.76
2016,11,16,15,30,805.0,63.0,3.6,25.0,368.0,674.08,530.91
2016,11,16,15,45,769.5,59.5,3.3,24.5,320.5,637.85,505.12
2016,11,16,16,0,734.0,56.0,3.0,24.0,273.0,599.59,476.98
2016,11,16,16,15,680.0,50.5,2.75,23.0,223.0,544.75,435.87
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,489.39,391.47
2016,11,16,16,45,534.5,37.5,2.3,21.0,125.0,408.29,324.32
2016,11,16,17,0,443.0,30.0,2.1,20.0,77.0,338.29,258.13
2016,11,16,17,15,221.5,15.0,2.1,19.5,38.5,168.28,29.78
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,37.5,15.0,2.45,13.5,18.0,13.64,0.0
2016,11,17,7,30,75.0,30.0,2.8,14.0,36.0,24.14,13.05
2016,11,17,7,45,104.0,50.0,3.2,15.0,65.5,39.28,28.34
2016,11,17,8,0,133.0,70.0,3.6,16.0,95.0,53.94,41.75
2016,11,17,8,15,149.0,91.0,3.95,16.5,126.0,70.9,56.98
2016,11,17,8,30,165.0,112.0,4.3,17.0,157.0,85.83,70.17
2016,11,17,8,45,172.5,132.5,4.65,18.0,187.5,99.97,82.24
2016,11,17,9,0,180.0,153.0,5.0,19.0,218.0,113.68,93.67
2016,11,17,9,15,185.5,171.5,5.15,19.5,246.0,125.79,103.69
2016,11,17,9,30,191.0,190.0,5.3,20.0,274.0,137.51,113.24
2016,11,17,9,45,190.0,209.0,5.5,20.5,298.5,164.07,123.56
2016,11,17,10,0,189.0,228.0,5.7,21.0,323.0,192.24,143.46
2016,11,17,10,15,172.0,243.5,5.75,21.5,334.5,215.55,162.02
2016,11,17,10,30,155.0,259.0,5.8,22.0,346.0,237.1,179.9
2016,11,17,10,45,537.5,169.0,5.9,22.5,488.5,279.98,202.49
2016,11,17,11,0,920.0,79.0,6.0,23.0,631.0,365.99,264.18
2016,11,17,11,15,924.5,79.5,6.05,23.0,648.0,413.29,306.85
2016,11,17,11,30,929.0,80.0,6.1,23.0,665.0,459.01,347.59
2016,11,17,11,45,926.5,82.5,6.15,23.5,672.5,501.59,384.34
2016,11,17,12,0,924.0,85.0,6.2,24.0,680.0,541.71,418.2
2016,11,17,12,15,922.5,85.0,6.15,24.0,679.5,577.41,448.55
2016,11,17,12,30,921.0,85.0,6.1,24.0,679.0,610.38,476.19
2016,11,17,12,45,918.0,84.0,6.1,24.5,670.5,638.6,498.89
2016,11,17,13,0,915.0,83.0,6.1,25.0,662.0,663.74,518.81
2016,11,17,13,15,908.0,82.0,6.0,25.0,645.0,683.1,534.84
2016,11,17,13,30,901.0,81.0,5.9,25.0,628.0,699.06,548.11
2016,11,17,13,45,891.5,79.5,5.85,25.0,603.5,709.34,556.98
2016,11,17,14,0,882.0,78.0,5.8,25.0,579.0,716.11,562.67
2016,11,17,14,15,665.0,133.5,5.65,25.0,499.0,641.54,505.6
2016,11,17,14,30,448.0,189.0,5.5,25.0,419.0,546.62,431.56
2016,11,17,14,45,460.5,170.5,5.4,25.0,392.5,541.71,429.61
2016,11,17,15,0,473.0,152.0,5.3,25.0,366.0,534.3,425.43
2016,11,17,15,15,614.5,109.0,5.05,24.5,358.5,595.58,476.01
2016,11,17,15,30,756.0,66.0,4.8,24.0,351.0,640.49,512.34
2016,11,17,15,45,713.5,62.5,4.6,24.0,303.5,600.0,481.55
2016,11,17,16,0,671.0,59.0,4.4,24.0,256.0,557.79,449.02
2016,11,17,16,15,612.5,53.5,4.05,23.5,208.0,505.93,407.81
2016,11,17,16,30,554.0,48.0,3.7,23.0,160.0,450.29,361.72
2016,11,17,16,45,449.0,40.0,3.4,22.5,114.0,363.19,288.59
2016,11,17,17,0,344.0,32.0,3.1,22.0,68.0,280.4,212.66
2016,11,17,17,15,172.0,16.0,3.2,21.5,34.0,140.8,13.83
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,16.5,2.2,19.0,20.5,15.01,0.0
2016,11,18,7,30,97.0,33.0,2.5,19.0,41.0,26.33,13.88
2016,11,18,7,45,218.5,48.5,2.9,19.0,83.0,37.42,26.2
2016,11,18,8,0,340.0,64.0,3.3,19.0,125.0,48.75,36.7
2016,11,18,8,15,409.5,74.5,3.7,19.0,171.0,55.85,43.29
2016,11,18,8,30,479.0,85.0,4.1,19.0,217.0,62.77,49.52
2016,11,18,8,45,239.5,48.5,4.55,19.0,114.5,34.6,24.86
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,10.55,3.65
2016,11,18,9,15,187.5,87.5,5.25,18.5,169.5,65.65,52.02
2016,11,18,9,30,375.0,163.0,5.5,18.0,327.0,116.25,95.9
2016,11,18,9,45,187.5,85.5,5.75,18.0,167.5,74.51,51.19
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.05,0.26
2016,11,18,10,15,0.0,15.5,6.0,18.0,15.5,13.66,5.8
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,20.29,11.32
2016,11,18,10,45,0.0,24.5,6.0,18.0,24.5,21.62,12.4
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,22.96,13.49
2016,11,18,11,15,58.5,161.0,5.95,18.0,197.5,161.04,126.0
2016,11,18,11,30,117.0,296.0,5.9,18.0,369.0,300.1,236.92
2016,11,18,11,45,58.5,193.5,5.85,18.5,230.0,196.45,154.59
2016,11,18,12,0,0.0,91.0,5.8,19.0,91.0,80.69,60.77
2016,11,18,12,15,72.0,199.5,5.85,19.0,246.0,216.66,171.4
2016,11,18,12,30,144.0,308.0,5.9,19.0,401.0,364.11,288.61
2016,11,18,12,45,515.0,201.5,5.95,19.5,527.5,507.71,404.67
2016,11,18,13,0,886.0,95.0,6.0,20.0,654.0,654.93,522.08
2016,11,18,13,15,573.5,185.5,6.05,19.5,544.0,567.5,453.7
2016,11,18,13,30,261.0,276.0,6.1,19.0,434.0,456.26,364.66
2016,11,18,13,45,262.5,264.5,6.2,19.0,418.0,456.06,365.92
2016,11,18,14,0,264.0,253.0,6.3,19.0,402.0,454.57,365.91
2016,11,18,14,15,156.5,233.5,6.3,19.0,321.0,353.87,285.42
2016,11,18,14,30,49.0,214.0,6.3,19.0,240.0,249.19,199.88
2016,11,18,14,45,30.5,188.0,6.35,19.0,204.0,210.94,169.1
2016,11,18,15,0,12.0,162.0,6.4,19.0,168.0,161.71,128.85
2016,11,18,15,15,374.5,120.0,6.3,18.5,261.0,427.09,354.07
2016,11,18,15,30,737.0,78.0,6.2,18.0,354.0,643.0,531.29
2016,11,18,15,45,711.5,71.0,6.15,17.5,309.0,611.03,506.97
2016,11,18,16,0,686.0,64.0,6.1,17.0,264.0,576.96,480.66
2016,11,18,16,15,628.5,57.5,5.85,16.5,214.5,520.39,434.03
2016,11,18,16,30,571.0,51.0,5.6,16.0,165.0,463.79,385.29
2016,11,18,16,45,492.0,41.0,5.45,15.5,119.0,390.16,320.22
2016,11,18,17,0,413.0,31.0,5.3,15.0,73.0,319.59,249.74
2016,11,18,17,15,206.5,15.5,5.2,14.5,36.5,158.73,5.81
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
